Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,0,86.0,10.0,0.9,11.2,12.0,76.3,0.0
2018,1,11,17,15,43.0,5.0,0.95,10.8,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,7,15,60.5,5.0,0.95,6.85,6.0,0.0,0.0
2018,1,12,7,30,121.0,10.0,1.0,7.3,12.0,7.87,0.0
2018,1,12,7,45,278.5,19.0,1.05,7.75,41.5,15.77,0.0
2018,1,12,8,0,436.0,28.0,1.1,8.2,71.0,25.62,15.86
2018,1,12,8,15,530.5,33.5,1.2,8.55,111.5,30.81,21.77
2018,1,12,8,30,625.0,39.0,1.3,8.9,152.0,39.28,29.81
2018,1,12,8,45,463.0,43.5,1.45,9.25,138.5,70.61,38.85
2018,1,12,9,0,301.0,48.0,1.6,9.6,125.0,84.48,54.04
2018,1,12,9,15,150.5,69.0,1.8,10.25,107.5,88.28,64.43
2018,1,12,9,30,0.0,90.0,2.0,10.9,90.0,69.21,54.32
2018,1,12,9,45,0.0,97.5,2.2,11.6,97.5,75.36,59.39
2018,1,12,10,0,0.0,105.0,2.4,12.3,105.0,81.55,64.42
2018,1,12,10,15,5.0,125.5,2.45,12.75,127.5,100.7,80.38
2018,1,12,10,30,10.0,146.0,2.5,13.2,150.0,121.0,97.2
2018,1,12,10,45,8.0,147.0,2.55,13.65,150.5,121.67,97.47
2018,1,12,11,0,6.0,148.0,2.6,14.1,151.0,122.09,97.56
2018,1,12,11,15,5.5,154.0,2.65,14.3,156.5,127.71,102.07
2018,1,12,11,30,5.0,160.0,2.7,14.5,162.0,133.43,106.65
2018,1,12,11,45,4.5,161.5,2.75,14.7,163.5,135.14,107.92
2018,1,12,12,0,4.0,163.0,2.8,14.9,165.0,136.9,109.25
2018,1,12,12,15,64.0,171.5,2.8,15.0,204.0,207.86,169.59
2018,1,12,12,30,124.0,180.0,2.8,15.1,243.0,289.47,237.48
2018,1,12,12,45,232.5,177.5,2.85,15.15,293.5,408.02,334.92
2018,1,12,13,0,341.0,175.0,2.9,15.2,344.0,512.89,419.51
2018,1,12,13,15,351.5,178.5,2.95,15.2,348.0,538.74,439.71
2018,1,12,13,30,362.0,182.0,3.0,15.2,352.0,564.11,459.96
2018,1,12,13,45,401.5,166.0,3.0,15.15,347.0,615.08,500.34
2018,1,12,14,0,441.0,150.0,3.0,15.1,342.0,642.82,523.25
2018,1,12,14,15,600.0,112.0,2.9,14.9,355.0,767.67,618.51
2018,1,12,14,30,759.0,74.0,2.8,14.7,368.0,873.02,695.3
2018,1,12,14,45,776.0,65.5,2.75,14.55,343.0,880.0,700.28
2018,1,12,15,0,793.0,57.0,2.7,14.4,318.0,883.16,703.17
2018,1,12,15,15,759.5,54.5,2.7,14.4,280.0,842.23,673.67
2018,1,12,15,30,726.0,52.0,2.7,14.4,242.0,798.73,641.48
2018,1,12,15,45,587.5,54.0,1.95,12.95,191.0,669.66,542.07
2018,1,12,16,0,449.0,56.0,1.2,11.5,140.0,533.85,434.19
2018,1,12,16,15,362.5,45.0,1.2,10.85,101.5,433.12,352.73
2018,1,12,16,30,276.0,34.0,1.2,10.2,63.0,336.19,265.49
2018,1,12,16,45,187.0,22.5,1.15,9.5,38.0,224.57,88.91
2018,1,12,17,0,98.0,11.0,1.1,8.8,13.0,86.76,0.0
2018,1,12,17,15,49.0,5.5,1.1,8.65,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,7,15,2.0,2.0,2.55,5.1,2.0,0.0,0.0
2018,1,13,7,30,4.0,4.0,2.6,5.3,4.0,3.15,0.0
2018,1,13,7,45,2.0,14.5,2.65,5.5,14.5,11.06,0.0
2018,1,13,8,0,0.0,25.0,2.7,5.7,25.0,19.1,10.56
2018,1,13,8,15,25.0,41.5,2.75,6.05,46.0,31.21,22.35
2018,1,13,8,30,50.0,58.0,2.8,6.4,67.0,43.17,33.62
2018,1,13,8,45,59.0,72.0,2.85,6.75,85.5,59.05,43.96
2018,1,13,9,0,68.0,86.0,2.9,7.1,104.0,76.72,58.51
2018,1,13,9,15,34.0,94.0,2.9,7.45,103.0,80.08,63.05
2018,1,13,9,30,0.0,102.0,2.9,7.8,102.0,78.51,63.07
2018,1,13,9,45,7.0,104.0,2.9,8.15,106.5,82.69,66.37
2018,1,13,10,0,14.0,106.0,2.9,8.5,111.0,87.57,70.35
2018,1,13,10,15,21.0,132.0,2.9,8.85,140.5,112.94,91.98
2018,1,13,10,30,28.0,158.0,2.9,9.2,170.0,146.97,120.79
2018,1,13,10,45,29.5,170.0,2.9,9.6,183.5,161.74,133.02
2018,1,13,11,0,31.0,182.0,2.9,10.0,197.0,177.08,145.67
2018,1,13,11,15,71.0,185.0,2.95,10.55,220.0,208.77,172.58
2018,1,13,11,30,111.0,188.0,3.0,11.1,243.0,258.18,213.95
2018,1,13,11,45,118.5,195.5,3.05,11.65,255.0,279.24,231.01
2018,1,13,12,0,126.0,203.0,3.1,12.2,267.0,301.0,248.59
2018,1,13,12,15,267.0,188.5,3.1,12.4,324.5,425.17,351.98
2018,1,13,12,30,408.0,174.0,3.1,12.6,382.0,561.71,461.63
2018,1,13,12,45,373.0,180.5,3.15,12.8,368.5,555.28,455.39
2018,1,13,13,0,338.0,187.0,3.2,13.0,355.0,524.17,431.17
2018,1,13,13,15,370.5,178.0,3.15,13.0,357.5,555.38,457.06
2018,1,13,13,30,403.0,169.0,3.1,13.0,360.0,609.73,499.74
2018,1,13,13,45,430.0,158.0,3.1,13.05,353.5,633.0,518.77
2018,1,13,14,0,457.0,147.0,3.1,13.1,347.0,654.71,536.8
2018,1,13,14,15,411.5,144.0,3.0,12.95,315.5,613.63,505.08
2018,1,13,14,30,366.0,141.0,2.9,12.8,284.0,570.24,471.55
2018,1,13,14,45,491.5,110.5,2.85,12.65,284.5,657.29,541.84
2018,1,13,15,0,617.0,80.0,2.8,12.5,285.0,750.61,612.84
2018,1,13,15,15,662.5,67.0,2.8,12.5,263.5,773.75,629.62
2018,1,13,15,30,708.0,54.0,2.8,12.5,242.0,784.92,637.11
2018,1,13,15,45,543.5,57.0,2.2,11.3,187.0,633.16,519.52
2018,1,13,16,0,379.0,60.0,1.6,10.1,132.0,471.38,390.67
2018,1,13,16,15,230.0,49.5,1.5,9.4,90.0,319.04,264.91
2018,1,13,16,30,81.0,39.0,1.4,8.7,48.0,137.38,108.85
2018,1,13,16,45,54.5,24.0,1.35,8.05,29.0,87.81,39.46
2018,1,13,17,0,28.0,9.0,1.3,7.4,10.0,29.43,0.0
2018,1,13,17,15,14.0,4.5,1.3,7.3,5.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,14,7,15,1.0,1.0,2.1,6.05,1.0,0.0,0.0
2018,1,14,7,30,2.0,2.0,2.1,6.2,2.0,1.57,0.0
2018,1,14,7,45,1.0,3.5,2.1,6.35,3.5,2.65,0.0
2018,1,14,8,0,0.0,5.0,2.1,6.5,5.0,3.78,0.0
2018,1,14,8,15,0.0,7.5,2.15,6.7,7.5,5.68,0.0
2018,1,14,8,30,0.0,10.0,2.2,6.9,10.0,7.58,1.26
2018,1,14,8,45,0.0,12.5,2.2,7.1,12.5,9.48,2.69
2018,1,14,9,0,0.0,15.0,2.2,7.3,15.0,11.39,4.4
2018,1,14,9,15,0.0,21.5,2.2,7.55,21.5,16.36,8.79
2018,1,14,9,30,0.0,28.0,2.2,7.8,28.0,21.33,13.16
2018,1,14,9,45,35.0,75.0,2.2,8.1,88.5,70.75,55.38
2018,1,14,10,0,70.0,122.0,2.2,8.4,149.0,125.45,102.02
2018,1,14,10,15,135.5,151.5,2.15,8.8,208.5,191.95,158.02
2018,1,14,10,30,201.0,181.0,2.1,9.2,268.0,261.03,215.73
2018,1,14,10,45,199.0,192.5,2.05,9.65,282.5,284.66,235.43
2018,1,14,11,0,197.0,204.0,2.0,10.1,297.0,308.11,254.7
2018,1,14,11,15,138.5,209.5,1.9,10.5,276.0,289.11,238.39
2018,1,14,11,30,80.0,215.0,1.8,10.9,255.0,250.29,205.62
2018,1,14,11,45,51.0,201.5,1.7,11.3,227.0,220.59,180.61
2018,1,14,12,0,22.0,188.0,1.6,11.7,199.0,174.05,141.45
2018,1,14,12,15,25.0,191.0,1.5,11.95,203.5,181.23,147.46
2018,1,14,12,30,28.0,194.0,1.4,12.2,208.0,205.3,167.11
2018,1,14,12,45,40.0,200.5,1.3,12.45,220.5,226.52,184.57
2018,1,14,13,0,52.0,207.0,1.2,12.7,233.0,249.12,203.04
2018,1,14,13,15,113.5,208.0,1.15,12.75,262.5,332.78,271.94
2018,1,14,13,30,175.0,209.0,1.1,12.8,292.0,399.13,325.62
2018,1,14,13,45,250.0,189.5,1.05,12.85,302.5,476.06,386.93
2018,1,14,14,0,325.0,170.0,1.0,12.9,313.0,531.47,430.98
2018,1,14,14,15,342.5,157.5,1.05,12.75,300.0,539.39,438.45
2018,1,14,14,30,360.0,145.0,1.1,12.6,287.0,545.81,445.29
2018,1,14,14,45,303.5,138.0,1.15,12.4,250.5,485.83,399.42
2018,1,14,15,0,247.0,131.0,1.2,12.2,214.0,425.31,352.37
2018,1,14,15,15,162.0,116.5,1.2,12.2,168.5,304.85,254.94
2018,1,14,15,30,77.0,102.0,1.2,12.2,123.0,207.31,172.65
2018,1,14,15,45,55.0,84.5,1.15,11.15,98.0,147.74,122.8
2018,1,14,16,0,33.0,67.0,1.1,10.1,73.0,107.2,87.56
2018,1,14,16,15,26.5,51.5,1.15,9.65,55.5,84.34,67.13
2018,1,14,16,30,20.0,36.0,1.2,9.2,38.0,60.65,45.19
2018,1,14,16,45,19.0,22.5,1.25,8.7,23.5,42.0,18.7
2018,1,14,17,0,18.0,9.0,1.3,8.2,9.0,21.47,0.0
2018,1,14,17,15,9.0,4.5,1.35,8.15,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,6.7,4.0,3.15,0.0
2018,1,15,7,45,0.0,13.5,1.4,6.9,13.5,10.28,0.0
2018,1,15,8,0,0.0,23.0,1.2,7.1,23.0,17.55,9.3
2018,1,15,8,15,0.0,34.0,1.05,7.45,34.0,25.98,17.63
2018,1,15,8,30,0.0,45.0,0.9,7.8,45.0,34.18,25.41
2018,1,15,8,45,0.0,58.0,0.7,8.2,58.0,43.97,32.83
2018,1,15,9,0,0.0,71.0,0.5,8.6,71.0,53.97,41.62
2018,1,15,9,15,32.0,98.0,0.5,9.1,108.5,82.5,64.81
2018,1,15,9,30,64.0,125.0,0.5,9.6,146.0,115.25,91.6
2018,1,15,9,45,68.5,139.5,0.45,10.1,164.0,134.05,107.5
2018,1,15,10,0,73.0,154.0,0.4,10.6,182.0,153.71,123.99
2018,1,15,10,15,71.5,165.0,0.45,11.05,194.5,168.54,136.46
2018,1,15,10,30,70.0,176.0,0.5,11.5,207.0,183.38,148.75
2018,1,15,10,45,82.5,189.0,0.5,12.0,227.0,207.75,168.56
2018,1,15,11,0,95.0,202.0,0.5,12.5,247.0,233.82,189.48
2018,1,15,11,15,145.5,205.0,0.5,12.75,276.5,288.58,233.72
2018,1,15,11,30,196.0,208.0,0.5,13.0,306.0,336.37,271.8
2018,1,15,11,45,236.0,213.0,0.5,13.3,333.0,398.68,320.07
2018,1,15,12,0,276.0,218.0,0.5,13.6,360.0,449.22,358.56
2018,1,15,12,15,257.0,223.0,0.45,13.65,355.5,454.56,361.55
2018,1,15,12,30,238.0,228.0,0.4,13.7,351.0,438.9,349.47
2018,1,15,12,45,196.0,225.0,0.4,13.75,325.5,410.29,327.4
2018,1,15,13,0,154.0,222.0,0.4,13.8,300.0,378.66,302.81
2018,1,15,13,15,138.5,214.5,0.4,13.8,283.0,363.42,291.44
2018,1,15,13,30,123.0,207.0,0.4,13.8,266.0,346.98,278.9
2018,1,15,13,45,92.5,196.0,0.4,13.8,239.5,289.16,233.68
2018,1,15,14,0,62.0,185.0,0.4,13.8,213.0,251.38,203.54
2018,1,15,14,15,50.0,169.5,0.4,13.6,191.0,224.88,182.72
2018,1,15,14,30,38.0,154.0,0.4,13.4,169.0,197.94,161.14
2018,1,15,14,45,67.5,140.0,0.4,13.15,164.0,213.55,175.79
2018,1,15,15,0,97.0,126.0,0.4,12.9,159.0,249.08,206.01
2018,1,15,15,15,114.0,115.5,0.4,12.9,150.0,256.19,212.32
2018,1,15,15,30,131.0,105.0,0.4,12.9,141.0,263.08,218.34
2018,1,15,15,45,109.0,89.0,0.55,12.2,115.5,223.52,185.96
2018,1,15,16,0,87.0,73.0,0.7,11.5,90.0,184.16,152.79
2018,1,15,16,15,64.0,55.0,0.7,11.1,66.0,140.05,114.28
2018,1,15,16,30,41.0,37.0,0.7,10.7,42.0,95.05,73.85
2018,1,15,16,45,26.0,23.0,0.75,10.3,25.5,60.42,32.29
2018,1,15,17,0,11.0,9.0,0.8,9.9,9.0,15.89,0.0
2018,1,15,17,15,5.5,4.5,0.85,9.65,4.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,16,7,15,2.5,1.5,0.6,9.55,1.5,0.0,0.0
2018,1,16,7,30,5.0,3.0,0.7,9.7,3.0,2.36,0.0
2018,1,16,7,45,2.5,7.0,0.8,9.85,7.0,5.48,0.0
2018,1,16,8,0,0.0,11.0,0.9,10.0,11.0,8.34,1.42
2018,1,16,8,15,0.0,15.0,1.0,10.2,15.0,11.39,4.48
2018,1,16,8,30,0.0,19.0,1.1,10.4,19.0,14.44,7.38
2018,1,16,8,45,0.0,27.0,1.2,10.6,27.0,20.56,12.24
2018,1,16,9,0,0.0,35.0,1.3,10.8,35.0,26.7,17.63
2018,1,16,9,15,9.5,65.0,1.2,11.2,68.0,51.61,38.78
2018,1,16,9,30,19.0,95.0,1.1,11.6,101.0,79.88,62.65
2018,1,16,9,45,13.5,109.0,1.0,12.0,113.5,88.53,70.09
2018,1,16,10,0,8.0,123.0,0.9,12.4,126.0,98.87,78.8
2018,1,16,10,15,29.5,140.5,0.95,12.65,153.0,128.63,103.45
2018,1,16,10,30,51.0,158.0,1.0,12.9,180.0,157.46,127.29
2018,1,16,10,45,61.0,173.5,1.05,13.15,201.5,181.22,146.86
2018,1,16,11,0,71.0,189.0,1.1,13.4,223.0,206.59,167.62
2018,1,16,11,15,40.0,166.5,1.2,13.6,186.0,170.04,137.35
2018,1,16,11,30,9.0,144.0,1.3,13.8,149.0,121.46,96.73
2018,1,16,11,45,6.5,138.5,1.45,14.05,142.0,115.5,91.74
2018,1,16,12,0,4.0,133.0,1.6,14.3,135.0,109.28,86.43
2018,1,16,12,15,2.0,102.5,1.65,14.35,103.5,81.55,63.28
2018,1,16,12,30,0.0,72.0,1.7,14.4,72.0,55.3,41.21
2018,1,16,12,45,0.0,72.0,1.8,14.45,72.0,55.3,41.24
2018,1,16,13,0,0.0,72.0,1.9,14.5,72.0,55.29,41.25
2018,1,16,13,15,5.5,103.5,1.9,14.4,106.0,86.53,67.82
2018,1,16,13,30,11.0,135.0,1.9,14.3,140.0,121.67,97.45
2018,1,16,13,45,14.5,123.5,1.9,14.2,130.0,115.03,92.21
2018,1,16,14,0,18.0,112.0,1.9,14.1,120.0,119.89,96.66
2018,1,16,14,15,15.0,102.5,1.9,13.9,109.0,97.39,77.88
2018,1,16,14,30,12.0,93.0,1.9,13.7,98.0,86.27,68.58
2018,1,16,14,45,9.0,96.0,1.9,13.55,99.5,87.64,69.75
2018,1,16,15,0,6.0,99.0,1.9,13.4,101.0,90.06,71.78
2018,1,16,15,15,3.0,72.5,1.9,13.4,73.5,60.81,46.78
2018,1,16,15,30,0.0,46.0,1.9,13.4,46.0,35.16,24.67
2018,1,16,15,45,0.0,35.5,1.55,12.65,35.5,27.08,17.74
2018,1,16,16,0,0.0,25.0,1.2,11.9,25.0,19.03,10.75
2018,1,16,16,15,0.0,21.0,1.2,11.55,21.0,15.97,7.98
2018,1,16,16,30,0.0,17.0,1.2,11.2,17.0,12.92,5.08
2018,1,16,16,45,6.5,11.5,1.2,10.8,11.5,14.46,4.11
2018,1,16,17,0,13.0,6.0,1.2,10.4,6.0,15.15,0.0
2018,1,16,17,15,6.5,3.0,1.2,10.25,3.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,17,7,15,9.0,2.0,0.65,7.5,2.0,0.0,0.0
2018,1,17,7,30,18.0,4.0,0.7,7.9,4.0,3.15,0.0
2018,1,17,7,45,9.0,7.5,0.7,8.25,7.5,6.12,0.0
2018,1,17,8,0,0.0,11.0,0.7,8.6,11.0,8.34,1.48
2018,1,17,8,15,0.0,15.0,0.75,8.95,15.0,11.39,4.54
2018,1,17,8,30,0.0,19.0,0.8,9.3,19.0,14.44,7.45
2018,1,17,8,45,0.0,25.5,0.85,9.7,25.5,19.41,11.31
2018,1,17,9,0,0.0,32.0,0.9,10.1,32.0,24.39,15.7
2018,1,17,9,15,0.0,31.0,0.95,10.7,31.0,23.63,15.0
2018,1,17,9,30,0.0,30.0,1.0,11.3,30.0,22.87,14.29
2018,1,17,9,45,0.0,52.0,1.05,11.95,52.0,39.79,28.84
2018,1,17,10,0,0.0,74.0,1.1,12.6,74.0,56.81,43.27
2018,1,17,10,15,1.0,104.0,1.2,13.1,104.5,81.14,63.71
2018,1,17,10,30,2.0,134.0,1.3,13.6,135.0,106.5,84.74
2018,1,17,10,45,1.5,130.0,1.4,14.1,130.5,103.24,81.69
2018,1,17,11,0,1.0,126.0,1.5,14.6,126.0,99.84,78.62
2018,1,17,11,15,0.5,114.5,1.65,15.0,114.5,90.02,70.25
2018,1,17,11,30,0.0,103.0,1.8,15.4,103.0,80.15,61.86
2018,1,17,11,45,0.0,102.5,1.95,15.75,102.5,79.78,61.44
2018,1,17,12,0,0.0,102.0,2.1,16.1,102.0,79.41,61.03
2018,1,17,12,15,1.5,119.0,2.05,16.3,120.0,95.31,74.21
2018,1,17,12,30,3.0,136.0,2.0,16.5,138.0,112.01,87.97
2018,1,17,12,45,8.0,156.0,2.0,16.7,160.5,135.59,107.47
2018,1,17,13,0,13.0,176.0,2.0,16.9,183.0,160.88,128.24
2018,1,17,13,15,32.5,179.0,1.9,16.95,195.0,201.23,161.78
2018,1,17,13,30,52.0,182.0,1.8,17.0,207.0,226.85,183.2
2018,1,17,13,45,103.5,188.5,1.7,17.0,236.0,310.44,251.73
2018,1,17,14,0,155.0,195.0,1.6,17.0,265.0,375.52,304.28
2018,1,17,14,15,106.5,179.0,1.4,16.85,225.5,313.48,253.99
2018,1,17,14,30,58.0,163.0,1.2,16.7,186.0,228.71,185.41
2018,1,17,14,45,98.5,151.5,1.0,16.55,187.0,280.19,228.72
2018,1,17,15,0,139.0,140.0,0.8,16.4,188.0,309.84,253.47
2018,1,17,15,15,145.0,126.0,0.8,16.4,171.0,301.33,247.1
2018,1,17,15,30,151.0,112.0,0.8,16.4,154.0,292.29,240.23
2018,1,17,15,45,127.0,95.0,0.7,15.6,126.5,249.24,205.14
2018,1,17,16,0,103.0,78.0,0.6,14.8,99.0,206.29,169.34
2018,1,17,16,15,81.5,61.0,0.65,14.35,75.0,165.83,134.63
2018,1,17,16,30,60.0,44.0,0.7,13.9,51.0,125.3,98.47
2018,1,17,16,45,43.5,28.5,0.75,13.5,32.5,88.73,56.18
2018,1,17,17,0,27.0,13.0,0.8,13.1,14.0,31.92,0.0
2018,1,17,17,15,13.5,6.5,0.7,12.9,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,1.25,8.85,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,1.5,9.4,6.0,4.72,0.0
2018,1,18,7,45,9.5,12.5,1.75,9.9,12.5,9.84,0.0
2018,1,18,8,0,0.0,19.0,2.0,10.4,19.0,14.47,6.65
2018,1,18,8,15,0.0,27.0,2.1,10.65,27.0,20.59,12.62
2018,1,18,8,30,0.0,35.0,2.2,10.9,35.0,26.72,18.38
2018,1,18,8,45,0.0,43.5,2.3,11.2,43.5,33.26,23.16
2018,1,18,9,0,0.0,52.0,2.4,11.5,52.0,39.8,28.88
2018,1,18,9,15,0.0,63.5,2.35,11.7,63.5,48.66,36.53
2018,1,18,9,30,0.0,75.0,2.3,11.9,75.0,57.53,44.11
2018,1,18,9,45,4.0,93.0,2.3,12.15,94.5,72.89,57.04
2018,1,18,10,0,8.0,111.0,2.3,12.4,114.0,89.08,70.62
2018,1,18,10,15,16.0,135.0,2.35,12.6,142.0,112.78,90.45
2018,1,18,10,30,24.0,159.0,2.4,12.8,170.0,138.11,111.55
2018,1,18,10,45,16.0,122.5,2.5,13.0,130.0,104.69,83.45
2018,1,18,11,0,8.0,86.0,2.6,13.2,90.0,70.91,54.87
2018,1,18,11,15,26.5,109.5,2.7,13.25,123.0,108.3,86.74
2018,1,18,11,30,45.0,133.0,2.8,13.3,156.0,144.32,117.23
2018,1,18,11,45,24.5,148.0,2.9,13.4,160.5,146.46,118.37
2018,1,18,12,0,4.0,163.0,3.0,13.5,165.0,136.03,108.98
2018,1,18,12,15,2.5,144.5,3.1,13.55,146.0,118.65,94.49
2018,1,18,12,30,1.0,126.0,3.2,13.6,127.0,101.28,79.96
2018,1,18,12,45,2.0,127.0,3.35,13.65,128.5,103.42,81.84
2018,1,18,13,0,3.0,128.0,3.5,13.7,130.0,105.72,83.84
2018,1,18,13,15,1.5,116.5,3.55,13.65,117.5,94.38,74.36
2018,1,18,13,30,0.0,105.0,3.6,13.6,105.0,82.99,64.82
2018,1,18,13,45,0.5,113.0,3.65,13.55,113.0,91.33,71.98
2018,1,18,14,0,1.0,121.0,3.7,13.5,121.0,100.39,79.75
2018,1,18,14,15,0.5,98.5,3.65,13.25,98.5,79.12,61.94
2018,1,18,14,30,0.0,76.0,3.6,13.0,76.0,58.37,44.43
2018,1,18,14,45,0.5,75.5,3.6,12.75,75.5,58.91,45.06
2018,1,18,15,0,1.0,75.0,3.6,12.5,75.0,59.75,45.92
2018,1,18,15,15,44.5,78.0,3.6,12.5,90.5,116.13,96.36
2018,1,18,15,30,88.0,81.0,3.6,12.5,106.0,182.73,154.48
2018,1,18,15,45,108.5,78.0,3.3,11.95,104.0,202.35,171.52
2018,1,18,16,0,129.0,75.0,3.0,11.4,102.0,223.63,189.17
2018,1,18,16,15,93.0,56.0,2.95,11.15,73.0,164.81,137.19
2018,1,18,16,30,57.0,37.0,2.9,10.9,44.0,105.53,84.2
2018,1,18,16,45,31.0,21.5,2.85,10.7,25.0,59.86,38.5
2018,1,18,17,0,5.0,6.0,2.8,10.5,6.0,8.74,0.0
2018,1,18,17,15,2.5,3.0,2.75,10.35,3.0,2.36,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,7,15,40.0,5.5,1.25,5.7,6.5,0.0,0.0
2018,1,19,7,30,80.0,11.0,1.3,6.5,13.0,8.65,0.0
2018,1,19,7,45,174.5,23.0,1.35,7.25,38.5,17.54,2.46
2018,1,19,8,0,269.0,35.0,1.4,8.0,64.0,28.59,18.93
2018,1,19,8,15,425.5,42.0,1.55,8.4,112.0,34.57,25.26
2018,1,19,8,30,582.0,49.0,1.7,8.8,160.0,40.93,31.4
2018,1,19,8,45,636.5,53.5,1.9,9.25,201.5,83.02,45.86
2018,1,19,9,0,691.0,58.0,2.1,9.7,243.0,139.7,84.08
2018,1,19,9,15,727.0,61.5,2.1,9.95,282.5,195.63,130.39
2018,1,19,9,30,763.0,65.0,2.1,10.2,322.0,255.56,183.85
2018,1,19,9,45,787.5,68.0,2.15,10.5,357.5,315.19,238.57
2018,1,19,10,0,812.0,71.0,2.2,10.8,393.0,376.85,294.49
2018,1,19,10,15,829.0,72.5,2.15,11.0,422.5,435.58,346.88
2018,1,19,10,30,846.0,74.0,2.1,11.2,452.0,494.82,398.07
2018,1,19,10,45,858.0,75.0,2.1,11.35,475.0,551.1,445.58
2018,1,19,11,0,870.0,76.0,2.1,11.5,498.0,606.77,491.15
2018,1,19,11,15,877.0,77.5,2.1,11.6,514.5,658.93,532.79
2018,1,19,11,30,884.0,79.0,2.1,11.7,531.0,703.57,567.9
2018,1,19,11,45,835.0,90.0,2.1,11.8,522.5,727.98,585.94
2018,1,19,12,0,786.0,101.0,2.1,11.9,514.0,739.64,593.86
2018,1,19,12,15,812.5,95.5,2.2,11.95,523.5,788.25,629.91
2018,1,19,12,30,839.0,90.0,2.3,12.0,533.0,835.62,664.51
2018,1,19,12,45,807.5,98.0,2.35,12.05,520.0,846.32,672.24
2018,1,19,13,0,776.0,106.0,2.4,12.1,507.0,858.24,681.36
2018,1,19,13,15,672.5,123.0,2.45,12.05,463.5,804.57,643.4
2018,1,19,13,30,569.0,140.0,2.5,12.0,420.0,742.01,598.88
2018,1,19,13,45,434.5,143.5,2.55,11.95,352.0,619.79,507.5
2018,1,19,14,0,300.0,147.0,2.6,11.9,284.0,476.31,395.54
2018,1,19,14,15,293.0,153.0,2.6,11.75,280.0,483.78,402.76
2018,1,19,14,30,286.0,159.0,2.6,11.6,276.0,490.98,408.88
2018,1,19,14,45,469.0,121.0,2.6,11.45,294.5,650.07,537.64
2018,1,19,15,0,652.0,83.0,2.6,11.3,313.0,791.93,645.01
2018,1,19,15,15,668.0,72.5,2.6,11.3,285.0,790.19,642.97
2018,1,19,15,30,684.0,62.0,2.6,11.3,257.0,784.85,638.92
2018,1,19,15,45,581.0,60.0,2.1,10.2,208.0,675.86,554.81
2018,1,19,16,0,478.0,58.0,1.6,9.1,159.0,567.43,468.84
2018,1,19,16,15,412.5,49.5,1.6,8.5,122.0,486.9,403.3
2018,1,19,16,30,347.0,41.0,1.6,7.9,85.0,407.89,334.26
2018,1,19,16,45,252.5,29.0,1.6,7.3,54.5,303.6,222.8
2018,1,19,17,0,158.0,17.0,1.6,6.7,24.0,140.71,0.0
2018,1,19,17,15,79.0,8.5,1.65,6.55,12.0,67.73,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,20,7,15,46.5,6.0,1.75,1.65,7.0,0.0,0.0
2018,1,20,7,30,93.0,12.0,2.0,2.5,14.0,9.44,0.0
2018,1,20,7,45,266.0,22.0,2.25,3.35,47.0,18.19,3.73
2018,1,20,8,0,439.0,32.0,2.5,4.2,80.0,26.82,17.78
2018,1,20,8,15,547.0,36.5,2.6,4.85,123.5,33.52,24.71
2018,1,20,8,30,655.0,41.0,2.7,5.5,167.0,38.15,29.29
2018,1,20,8,45,707.0,44.5,2.75,6.15,210.0,81.54,43.28
2018,1,20,9,0,759.0,48.0,2.8,6.8,253.0,138.27,80.87
2018,1,20,9,15,792.0,50.5,3.0,7.55,293.0,196.75,129.83
2018,1,20,9,30,825.0,53.0,3.2,8.3,333.0,259.73,186.82
2018,1,20,9,45,848.0,54.5,3.4,9.0,368.5,320.26,243.35
2018,1,20,10,0,871.0,56.0,3.6,9.7,404.0,382.41,300.78
2018,1,20,10,15,886.0,57.5,3.65,10.1,434.0,442.53,355.62
2018,1,20,10,30,901.0,59.0,3.7,10.5,464.0,502.83,408.99
2018,1,20,10,45,911.5,60.0,3.7,10.9,487.5,560.08,458.22
2018,1,20,11,0,922.0,61.0,3.7,11.3,511.0,616.48,505.19
2018,1,20,11,15,928.0,62.0,3.7,11.55,527.5,668.88,547.95
2018,1,20,11,30,934.0,63.0,3.7,11.8,544.0,719.47,588.18
2018,1,20,11,45,937.0,63.5,3.75,12.0,552.5,765.26,622.06
2018,1,20,12,0,940.0,64.0,3.8,12.2,561.0,808.52,653.62
2018,1,20,12,15,936.0,65.5,3.75,12.3,561.5,844.63,679.44
2018,1,20,12,30,932.0,67.0,3.7,12.4,562.0,877.42,702.75
2018,1,20,12,45,923.5,69.0,3.65,12.55,554.5,903.48,720.98
2018,1,20,13,0,915.0,71.0,3.6,12.7,547.0,925.81,736.58
2018,1,20,13,15,910.0,70.5,3.5,12.7,533.0,944.44,749.67
2018,1,20,13,30,905.0,70.0,3.4,12.7,519.0,959.39,760.23
2018,1,20,13,45,896.5,68.5,3.3,12.65,497.5,965.95,765.05
2018,1,20,14,0,888.0,67.0,3.2,12.6,476.0,968.69,767.35
2018,1,20,14,15,874.5,65.5,3.05,12.45,448.0,962.8,763.49
2018,1,20,14,30,861.0,64.0,2.9,12.3,420.0,953.23,757.1
2018,1,20,14,45,841.5,61.5,2.7,12.15,386.0,944.06,750.5
2018,1,20,15,0,822.0,59.0,2.5,12.0,352.0,920.01,733.02
2018,1,20,15,15,792.0,56.0,2.5,12.0,312.5,881.81,706.45
2018,1,20,15,30,762.0,53.0,2.5,12.0,273.0,840.88,677.06
2018,1,20,15,45,694.5,51.0,1.8,10.55,228.0,763.35,616.84
2018,1,20,16,0,627.0,49.0,1.1,9.1,183.0,684.64,552.78
2018,1,20,16,15,527.5,43.5,1.15,8.4,138.5,583.66,474.81
2018,1,20,16,30,428.0,38.0,1.2,7.7,94.0,476.43,386.48
2018,1,20,16,45,298.5,27.5,1.25,6.95,59.5,343.2,256.66
2018,1,20,17,0,169.0,17.0,1.3,6.2,25.0,189.13,0.0
2018,1,20,17,15,84.5,8.5,1.3,6.0,12.5,72.06,0.0
2018,1,20,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,21,7,15,64.0,7.0,1.5,4.8,8.5,0.0,0.0
2018,1,21,7,30,128.0,14.0,1.5,5.0,17.0,11.02,0.0
2018,1,21,7,45,243.5,24.5,1.55,5.2,46.0,20.26,5.59
2018,1,21,8,0,359.0,35.0,1.6,5.4,75.0,28.94,19.63
2018,1,21,8,15,462.0,42.0,1.6,5.75,117.0,34.76,25.78
2018,1,21,8,30,565.0,49.0,1.6,6.1,159.0,40.76,31.64
2018,1,21,8,45,576.0,57.5,1.6,6.45,192.5,80.36,46.73
2018,1,21,9,0,587.0,66.0,1.6,6.8,226.0,128.76,80.35
2018,1,21,9,15,612.0,74.0,1.6,7.4,263.0,180.71,123.71
2018,1,21,9,30,637.0,82.0,1.6,8.0,300.0,235.58,172.67
2018,1,21,9,45,539.5,106.5,1.65,8.6,304.5,269.76,208.76
2018,1,21,10,0,442.0,131.0,1.7,9.2,309.0,287.21,229.07
2018,1,21,10,15,390.5,154.5,1.7,9.45,320.0,316.41,256.47
2018,1,21,10,30,339.0,178.0,1.7,9.7,331.0,330.39,270.05
2018,1,21,10,45,323.0,187.0,1.7,9.95,339.0,352.94,289.59
2018,1,21,11,0,307.0,196.0,1.7,10.2,347.0,373.41,306.74
2018,1,21,11,15,186.5,209.5,1.8,10.4,302.0,316.5,260.53
2018,1,21,11,30,66.0,223.0,1.9,10.6,257.0,245.87,201.54
2018,1,21,11,45,62.5,225.5,1.95,10.75,258.0,251.23,206.12
2018,1,21,12,0,59.0,228.0,2.0,10.9,259.0,256.32,210.16
2018,1,21,12,15,107.5,232.0,2.0,11.0,289.0,304.94,251.02
2018,1,21,12,30,156.0,236.0,2.0,11.1,319.0,375.81,308.85
2018,1,21,12,45,199.0,233.0,2.0,11.2,338.0,419.23,344.27
2018,1,21,13,0,242.0,230.0,2.0,11.3,357.0,464.55,381.05
2018,1,21,13,15,307.0,213.0,1.95,11.3,369.5,536.45,438.4
2018,1,21,13,30,372.0,196.0,1.9,11.3,382.0,588.42,479.93
2018,1,21,13,45,392.0,183.5,1.85,11.3,372.0,602.88,491.72
2018,1,21,14,0,412.0,171.0,1.8,11.3,362.0,639.69,520.1
2018,1,21,14,15,302.5,172.5,1.65,11.25,308.5,518.32,425.37
2018,1,21,14,30,193.0,174.0,1.5,11.2,255.0,396.14,328.1
2018,1,21,14,45,174.0,162.0,1.35,11.15,230.5,367.18,305.59
2018,1,21,15,0,155.0,150.0,1.2,11.1,206.0,337.77,281.8
2018,1,21,15,15,144.5,134.5,1.2,11.1,182.0,311.12,260.61
2018,1,21,15,30,134.0,119.0,1.2,11.1,158.0,284.09,238.63
2018,1,21,15,45,117.0,101.5,0.95,10.4,132.0,247.3,207.95
2018,1,21,16,0,100.0,84.0,0.7,9.7,106.0,210.35,176.41
2018,1,21,16,15,80.0,66.5,0.75,9.45,81.5,170.6,141.77
2018,1,21,16,30,60.0,49.0,0.8,9.2,57.0,130.74,106.0
2018,1,21,16,45,45.0,33.0,0.85,9.0,37.5,98.18,72.09
2018,1,21,17,0,30.0,17.0,0.9,8.8,18.0,51.47,0.0
2018,1,21,17,15,15.0,8.5,0.9,8.6,9.0,18.31,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
