Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,5,15,6.5,1.0,1.3,6.9,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,14,5,45,121.5,16.0,1.35,8.25,25.0,12.59,0.0
2018,4,14,6,0,230.0,30.0,1.4,8.9,48.0,22.85,10.8
2018,4,14,6,15,343.5,41.0,1.55,9.55,90.5,33.61,23.87
2018,4,14,6,30,457.0,52.0,1.7,10.2,133.0,42.51,32.5
2018,4,14,6,45,528.5,59.5,1.8,10.85,183.5,48.33,38.03
2018,4,14,7,0,600.0,67.0,1.9,11.5,234.0,54.2,43.38
2018,4,14,7,15,648.5,73.0,1.8,12.2,287.0,58.69,47.29
2018,4,14,7,30,697.0,79.0,1.7,12.9,340.0,63.17,51.05
2018,4,14,7,45,731.0,83.5,1.6,13.6,393.0,66.33,53.55
2018,4,14,8,0,765.0,88.0,1.5,14.3,446.0,75.12,60.93
2018,4,14,8,15,790.0,91.5,1.4,15.05,496.5,77.48,62.57
2018,4,14,8,30,815.0,95.0,1.3,15.8,547.0,79.77,64.15
2018,4,14,8,45,834.0,97.5,1.2,16.6,593.5,122.71,72.2
2018,4,14,9,0,853.0,100.0,1.1,17.4,640.0,185.07,108.97
2018,4,14,9,15,868.5,102.0,1.05,18.0,682.5,253.44,161.7
2018,4,14,9,30,884.0,104.0,1.0,18.6,725.0,316.85,214.69
2018,4,14,9,45,897.0,103.5,0.9,19.2,761.0,378.51,266.99
2018,4,14,10,0,910.0,103.0,0.8,19.8,797.0,440.34,318.23
2018,4,14,10,15,918.5,104.5,0.8,20.1,827.0,501.57,368.14
2018,4,14,10,30,927.0,106.0,0.8,20.4,857.0,562.0,415.61
2018,4,14,10,45,933.5,106.5,0.85,20.7,880.0,619.45,459.67
2018,4,14,11,0,940.0,107.0,0.9,21.0,903.0,675.34,501.16
2018,4,14,11,15,943.5,107.0,0.95,21.15,917.0,727.01,538.82
2018,4,14,11,30,947.0,107.0,1.0,21.3,931.0,776.34,573.9
2018,4,14,11,45,948.0,108.0,1.05,21.5,937.5,822.1,604.98
2018,4,14,12,0,949.0,109.0,1.1,21.7,944.0,864.92,632.58
2018,4,14,12,15,948.5,109.0,1.25,21.8,942.0,902.48,658.34
2018,4,14,12,30,948.0,109.0,1.4,21.9,940.0,936.62,681.92
2018,4,14,12,45,945.0,109.0,1.5,22.0,930.0,964.94,701.1
2018,4,14,13,0,942.0,109.0,1.6,22.1,920.0,989.44,717.96
2018,4,14,13,15,938.0,108.5,1.75,22.05,902.0,1008.58,732.64
2018,4,14,13,30,934.0,108.0,1.9,22.0,884.0,1023.67,744.91
2018,4,14,13,45,927.5,107.0,2.05,22.0,858.5,1031.72,752.66
2018,4,14,14,0,921.0,106.0,2.2,22.0,833.0,1035.6,757.91
2018,4,14,14,15,912.5,104.5,2.3,21.85,800.5,1032.83,758.85
2018,4,14,14,30,904.0,103.0,2.4,21.7,768.0,1025.97,757.3
2018,4,14,14,45,892.5,100.5,2.5,21.6,729.0,1011.02,750.44
2018,4,14,15,0,881.0,98.0,2.6,21.5,690.0,992.23,741.1
2018,4,14,15,15,866.0,95.5,2.6,21.5,646.0,966.37,725.82
2018,4,14,15,30,851.0,93.0,2.6,21.5,602.0,948.88,716.24
2018,4,14,15,45,829.5,91.0,2.75,20.9,553.5,910.52,695.22
2018,4,14,16,0,808.0,89.0,2.9,20.3,505.0,869.49,671.88
2018,4,14,16,15,777.0,85.5,2.95,19.6,452.5,815.92,638.45
2018,4,14,16,30,746.0,82.0,3.0,18.9,400.0,760.9,602.99
2018,4,14,16,45,703.5,78.0,3.0,18.2,346.5,700.2,561.77
2018,4,14,17,0,661.0,74.0,3.0,17.5,293.0,635.12,515.6
2018,4,14,17,15,587.0,69.0,3.0,16.65,238.0,546.58,449.31
2018,4,14,17,30,513.0,64.0,3.0,15.8,183.0,462.06,381.66
2018,4,14,17,45,400.0,53.5,3.0,14.9,132.0,351.62,289.73
2018,4,14,18,0,287.0,43.0,3.0,14.0,81.0,249.55,201.28
2018,4,14,18,15,187.5,30.0,3.0,13.55,50.5,166.22,113.76
2018,4,14,18,30,88.0,17.0,3.0,13.1,20.0,55.34,0.0
2018,4,14,18,45,44.0,8.5,3.05,12.65,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.5,2.85,9.2,1.5,0.0,0.0
2018,4,15,5,30,5.0,3.0,3.0,9.4,3.0,0.0,0.0
2018,4,15,5,45,7.0,13.5,3.1,9.6,14.0,10.62,0.0
2018,4,15,6,0,9.0,24.0,3.2,9.8,25.0,18.31,8.22
2018,4,15,6,15,208.5,41.0,3.35,10.25,78.5,30.81,21.42
2018,4,15,6,30,408.0,58.0,3.5,10.7,132.0,46.95,36.41
2018,4,15,6,45,509.0,64.0,3.65,11.2,187.0,51.59,40.91
2018,4,15,7,0,610.0,70.0,3.8,11.7,242.0,56.53,45.43
2018,4,15,7,15,657.5,76.0,3.9,12.15,295.5,60.95,49.31
2018,4,15,7,30,705.0,82.0,4.0,12.6,349.0,65.36,53.05
2018,4,15,7,45,738.0,86.5,4.1,13.05,402.0,68.45,55.53
2018,4,15,8,0,771.0,91.0,4.2,13.5,455.0,77.36,63.1
2018,4,15,8,15,794.5,95.0,4.25,13.85,505.5,79.97,65.07
2018,4,15,8,30,818.0,99.0,4.3,14.2,556.0,82.49,66.97
2018,4,15,8,45,835.5,102.5,4.4,14.55,602.5,126.45,75.91
2018,4,15,9,0,853.0,106.0,4.5,14.9,649.0,189.4,114.27
2018,4,15,9,15,865.5,109.0,4.65,15.1,690.5,252.79,164.96
2018,4,15,9,30,878.0,112.0,4.8,15.3,732.0,320.74,224.22
2018,4,15,9,45,887.0,114.0,4.9,15.55,767.0,382.56,279.99
2018,4,15,10,0,896.0,116.0,5.0,15.8,802.0,444.16,335.18
2018,4,15,10,15,904.0,117.0,5.1,15.9,831.0,504.11,388.15
2018,4,15,10,30,912.0,118.0,5.2,16.0,860.0,563.19,439.07
2018,4,15,10,45,917.0,119.0,5.3,16.1,881.5,619.49,486.5
2018,4,15,11,0,922.0,120.0,5.4,16.2,903.0,674.11,531.41
2018,4,15,11,15,924.5,120.5,5.5,16.2,916.5,724.78,572.49
2018,4,15,11,30,927.0,121.0,5.6,16.2,930.0,773.08,610.97
2018,4,15,11,45,928.0,121.0,5.7,16.2,935.5,817.26,645.51
2018,4,15,12,0,929.0,121.0,5.8,16.2,941.0,858.55,675.95
2018,4,15,12,15,927.5,121.0,5.95,16.1,938.5,894.68,703.12
2018,4,15,12,30,926.0,121.0,6.1,16.0,936.0,927.4,727.89
2018,4,15,12,45,922.0,120.5,6.2,15.9,924.5,953.87,747.97
2018,4,15,13,0,918.0,120.0,6.3,15.8,913.0,976.52,765.45
2018,4,15,13,15,910.5,120.5,6.4,15.6,893.5,992.95,778.89
2018,4,15,13,30,903.0,121.0,6.5,15.4,874.0,1005.34,789.63
2018,4,15,13,45,783.0,161.5,6.55,15.15,800.5,959.32,758.03
2018,4,15,14,0,663.0,202.0,6.6,14.9,727.0,903.07,718.82
2018,4,15,14,15,412.5,273.0,6.6,14.5,595.5,725.08,582.03
2018,4,15,14,30,162.0,344.0,6.6,14.1,464.0,508.93,410.2
2018,4,15,14,45,101.5,293.0,6.6,13.7,367.0,397.74,322.75
2018,4,15,15,0,41.0,242.0,6.6,13.3,270.0,263.64,214.09
2018,4,15,15,15,27.0,213.5,6.6,13.3,231.5,222.42,180.59
2018,4,15,15,30,13.0,185.0,6.6,13.3,193.0,165.49,133.58
2018,4,15,15,45,49.0,187.0,6.4,12.6,213.0,219.3,180.62
2018,4,15,16,0,85.0,189.0,6.2,11.9,233.0,256.54,213.86
2018,4,15,16,15,106.0,175.5,6.05,11.6,224.5,280.61,235.34
2018,4,15,16,30,127.0,162.0,5.9,11.3,216.0,283.21,239.06
2018,4,15,16,45,178.5,134.5,5.75,11.0,200.0,291.44,248.47
2018,4,15,17,0,230.0,107.0,5.6,10.7,184.0,311.21,266.87
2018,4,15,17,15,233.5,93.0,5.3,10.3,159.5,289.82,248.72
2018,4,15,17,30,237.0,79.0,5.0,9.9,135.0,267.56,228.89
2018,4,15,17,45,193.0,62.0,4.7,9.5,100.0,209.96,177.19
2018,4,15,18,0,149.0,45.0,4.4,9.1,65.0,156.09,127.65
2018,4,15,18,15,92.5,29.5,4.25,8.8,40.0,101.72,71.09
2018,4,15,18,30,36.0,14.0,4.1,8.5,15.0,28.11,0.0
2018,4,15,18,45,18.0,7.0,3.9,8.2,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,6.35,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,6.6,3.0,0.0,0.0
2018,4,16,5,45,4.0,10.0,1.3,6.9,10.0,7.87,0.0
2018,4,16,6,0,0.0,17.0,1.3,7.2,17.0,12.94,4.66
2018,4,16,6,15,0.0,28.5,1.55,7.55,28.5,21.76,13.76
2018,4,16,6,30,0.0,40.0,1.8,7.9,40.0,30.59,22.14
2018,4,16,6,45,9.5,47.5,2.05,8.2,50.0,36.44,27.68
2018,4,16,7,0,19.0,55.0,2.3,8.5,60.0,42.41,33.19
2018,4,16,7,15,9.5,39.0,2.45,8.65,41.5,30.88,22.64
2018,4,16,7,30,0.0,23.0,2.6,8.8,23.0,17.52,10.38
2018,4,16,7,45,0.0,25.0,2.75,8.95,25.0,19.07,11.74
2018,4,16,8,0,0.0,27.0,2.9,9.1,27.0,20.62,13.08
2018,4,16,8,15,6.0,74.5,3.05,9.15,78.0,57.37,46.09
2018,4,16,8,30,12.0,122.0,3.2,9.2,129.0,92.19,76.86
2018,4,16,8,45,58.5,203.5,3.3,9.25,240.5,145.16,115.88
2018,4,16,9,0,105.0,285.0,3.4,9.3,352.0,206.95,163.66
2018,4,16,9,15,149.0,309.0,3.5,9.3,411.0,238.69,187.23
2018,4,16,9,30,193.0,333.0,3.6,9.3,470.0,281.81,221.19
2018,4,16,9,45,173.5,340.0,3.75,9.3,467.5,299.54,237.33
2018,4,16,10,0,154.0,347.0,3.9,9.3,465.0,314.46,250.92
2018,4,16,10,15,186.5,366.5,4.0,9.3,515.0,358.66,286.87
2018,4,16,10,30,219.0,386.0,4.1,9.3,565.0,406.96,325.99
2018,4,16,10,45,166.0,399.0,4.2,9.3,536.5,406.38,326.26
2018,4,16,11,0,113.0,412.0,4.3,9.3,508.0,400.08,321.4
2018,4,16,11,15,71.0,346.5,4.35,9.35,407.0,324.85,261.81
2018,4,16,11,30,29.0,281.0,4.4,9.4,306.0,248.46,200.11
2018,4,16,11,45,43.5,315.5,4.4,9.45,353.5,292.33,235.88
2018,4,16,12,0,58.0,350.0,4.4,9.5,401.0,338.57,273.02
2018,4,16,12,15,89.0,317.5,4.4,9.45,396.0,356.55,288.49
2018,4,16,12,30,120.0,285.0,4.4,9.4,391.0,361.38,293.81
2018,4,16,12,45,297.0,316.0,4.35,9.4,574.5,572.98,463.94
2018,4,16,13,0,474.0,347.0,4.3,9.4,758.0,797.24,634.85
2018,4,16,13,15,467.0,340.0,4.3,9.35,738.0,801.31,637.23
2018,4,16,13,30,460.0,333.0,4.3,9.3,718.0,802.41,638.92
2018,4,16,13,45,356.5,311.0,4.25,9.3,604.0,670.34,539.62
2018,4,16,14,0,253.0,289.0,4.2,9.3,490.0,553.43,449.32
2018,4,16,14,15,223.0,247.5,4.2,9.3,419.5,485.17,397.3
2018,4,16,14,30,193.0,206.0,4.2,9.3,349.0,414.28,341.97
2018,4,16,14,45,433.5,190.0,4.2,9.3,489.5,661.78,542.96
2018,4,16,15,0,674.0,174.0,4.2,9.3,630.0,890.65,717.39
2018,4,16,15,15,729.5,144.5,4.2,9.3,609.0,905.77,728.53
2018,4,16,15,30,785.0,115.0,4.2,9.3,588.0,907.68,731.78
2018,4,16,15,45,632.0,142.0,4.2,9.25,503.0,787.8,644.48
2018,4,16,16,0,479.0,169.0,4.2,9.2,418.0,654.27,542.97
2018,4,16,16,15,445.5,156.0,4.0,9.1,369.5,597.74,499.89
2018,4,16,16,30,412.0,143.0,3.8,9.0,321.0,541.25,455.87
2018,4,16,16,45,480.0,113.5,3.6,8.85,294.5,548.11,464.17
2018,4,16,17,0,548.0,84.0,3.4,8.7,268.0,556.37,472.11
2018,4,16,17,15,520.5,73.5,3.05,8.3,224.0,500.18,425.76
2018,4,16,17,30,493.0,63.0,2.7,7.9,180.0,444.6,378.21
2018,4,16,17,45,426.0,52.5,2.35,7.55,136.0,364.97,308.3
2018,4,16,18,0,359.0,42.0,2.0,7.2,92.0,290.83,240.48
2018,4,16,18,15,230.0,29.0,1.9,6.9,56.0,188.5,138.9
2018,4,16,18,30,101.0,16.0,1.8,6.6,20.0,60.32,0.0
2018,4,16,18,45,50.5,8.0,1.7,6.3,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.6,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.9,5.0,3.93,0.0
2018,4,17,5,45,145.0,20.0,1.3,4.25,32.0,15.74,0.0
2018,4,17,6,0,262.0,35.0,1.5,4.6,59.0,26.63,16.33
2018,4,17,6,15,363.5,46.5,1.55,4.9,103.0,38.06,28.64
2018,4,17,6,30,465.0,58.0,1.6,5.2,147.0,47.2,37.59
2018,4,17,6,45,526.5,68.0,1.65,5.5,198.0,54.75,44.82
2018,4,17,7,0,588.0,78.0,1.7,5.8,249.0,62.19,51.71
2018,4,17,7,15,638.5,84.0,1.8,6.55,303.0,66.4,55.37
2018,4,17,7,30,689.0,90.0,1.9,7.3,357.0,70.63,58.91
2018,4,17,7,45,725.5,94.0,1.95,8.0,410.5,73.21,60.88
2018,4,17,8,0,762.0,98.0,2.0,8.7,464.0,75.8,62.82
2018,4,17,8,15,788.0,101.5,2.0,9.35,515.0,84.24,69.95
2018,4,17,8,30,814.0,105.0,2.0,10.0,566.0,86.31,71.36
2018,4,17,8,45,833.5,107.5,2.05,10.6,613.0,130.06,79.75
2018,4,17,9,0,853.0,110.0,2.1,11.2,660.0,192.37,117.76
2018,4,17,9,15,869.5,112.0,2.05,11.6,703.0,255.75,168.18
2018,4,17,9,30,886.0,114.0,2.0,12.0,746.0,324.15,227.13
2018,4,17,9,45,900.5,113.5,1.9,12.4,783.0,386.38,282.12
2018,4,17,10,0,915.0,113.0,1.8,12.8,820.0,448.94,336.52
2018,4,17,10,15,922.0,114.5,1.8,13.15,849.0,509.67,388.36
2018,4,17,10,30,929.0,116.0,1.8,13.5,878.0,569.4,437.62
2018,4,17,10,45,934.0,117.0,1.75,13.8,900.0,626.38,482.88
2018,4,17,11,0,939.0,118.0,1.7,14.1,922.0,681.64,525.18
2018,4,17,11,15,942.0,119.0,1.65,14.3,936.0,733.65,563.83
2018,4,17,11,30,945.0,120.0,1.6,14.5,950.0,783.3,599.56
2018,4,17,11,45,946.5,120.5,1.6,14.75,956.5,828.86,631.59
2018,4,17,12,0,948.0,121.0,1.6,15.0,963.0,871.52,659.46
2018,4,17,12,15,947.0,120.5,1.6,15.15,960.5,908.15,683.27
2018,4,17,12,30,946.0,120.0,1.6,15.3,958.0,941.32,704.69
2018,4,17,12,45,943.5,120.5,1.55,15.45,948.0,970.47,722.68
2018,4,17,13,0,941.0,121.0,1.5,15.6,938.0,995.86,738.13
2018,4,17,13,15,935.5,121.0,1.45,15.65,919.5,1014.07,749.2
2018,4,17,13,30,930.0,121.0,1.4,15.7,901.0,1028.21,757.76
2018,4,17,13,45,921.5,120.5,1.35,15.8,874.5,1034.83,761.49
2018,4,17,14,0,913.0,120.0,1.3,15.9,848.0,1037.28,762.76
2018,4,17,14,15,905.5,117.5,1.35,15.85,815.5,1034.53,763.16
2018,4,17,14,30,898.0,115.0,1.4,15.8,783.0,1027.68,761.13
2018,4,17,14,45,883.0,112.5,1.4,15.75,741.5,1009.43,751.0
2018,4,17,15,0,868.0,110.0,1.4,15.7,700.0,1000.51,747.21
2018,4,17,15,15,856.5,106.0,1.4,15.7,657.0,976.09,733.08
2018,4,17,15,30,845.0,102.0,1.4,15.7,614.0,948.13,716.77
2018,4,17,15,45,825.5,99.0,1.6,15.45,566.0,910.54,697.34
2018,4,17,16,0,806.0,96.0,1.8,15.2,518.0,870.19,675.17
2018,4,17,16,15,777.5,92.0,1.75,14.9,465.5,818.31,641.47
2018,4,17,16,30,749.0,88.0,1.7,14.6,413.0,770.22,609.85
2018,4,17,16,45,704.0,82.5,1.6,14.25,357.0,700.81,561.35
2018,4,17,17,0,659.0,77.0,1.5,13.9,301.0,632.06,511.94
2018,4,17,17,15,602.5,70.5,1.45,13.0,248.5,554.92,455.36
2018,4,17,17,30,546.0,64.0,1.4,12.1,196.0,480.48,396.7
2018,4,17,17,45,457.0,55.5,1.35,11.2,147.5,386.49,319.15
2018,4,17,18,0,368.0,47.0,1.3,10.3,99.0,299.26,243.61
2018,4,17,18,15,241.0,33.0,1.4,9.85,61.5,197.56,146.19
2018,4,17,18,30,114.0,19.0,1.5,9.4,24.0,68.58,0.0
2018,4,17,18,45,57.0,9.5,1.55,9.0,12.0,7.47,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,6.5,1.0,0.79,0.0
2018,4,18,5,45,0.0,5.0,1.15,6.75,5.0,3.78,0.0
2018,4,18,6,0,0.0,9.0,1.2,7.0,9.0,6.82,0.05
2018,4,18,6,15,0.0,13.0,1.3,7.35,13.0,9.86,3.21
2018,4,18,6,30,0.0,17.0,1.4,7.7,17.0,12.91,6.14
2018,4,18,6,45,0.0,33.0,1.5,8.05,33.0,25.16,17.45
2018,4,18,7,0,0.0,49.0,1.6,8.4,49.0,37.47,28.73
2018,4,18,7,15,0.0,56.0,1.6,8.65,56.0,42.87,33.59
2018,4,18,7,30,0.0,63.0,1.6,8.9,63.0,48.29,38.38
2018,4,18,7,45,0.0,62.5,1.6,9.15,62.5,47.91,37.87
2018,4,18,8,0,0.0,62.0,1.6,9.4,62.0,47.55,37.36
2018,4,18,8,15,3.0,99.0,1.6,9.75,100.5,75.62,62.21
2018,4,18,8,30,6.0,136.0,1.6,10.1,139.0,101.68,84.82
2018,4,18,8,45,6.0,147.0,1.6,10.45,150.5,110.28,87.61
2018,4,18,9,0,6.0,158.0,1.6,10.8,162.0,119.2,94.54
2018,4,18,9,15,8.0,184.5,1.6,11.1,190.0,139.47,110.8
2018,4,18,9,30,10.0,211.0,1.6,11.4,218.0,160.31,127.37
2018,4,18,9,45,45.0,257.0,1.6,11.75,291.5,203.77,161.15
2018,4,18,10,0,80.0,303.0,1.6,12.1,365.0,255.48,201.46
2018,4,18,10,15,182.0,346.0,1.6,12.25,494.0,341.84,268.08
2018,4,18,10,30,284.0,389.0,1.6,12.4,623.0,443.22,345.44
2018,4,18,10,45,275.0,403.0,1.65,12.6,634.0,473.17,368.4
2018,4,18,11,0,266.0,417.0,1.7,12.8,645.0,502.01,390.46
2018,4,18,11,15,255.0,426.0,1.75,12.95,647.5,524.49,407.49
2018,4,18,11,30,244.0,435.0,1.8,13.1,650.0,536.59,416.71
2018,4,18,11,45,222.0,441.0,1.85,13.25,637.5,543.44,421.71
2018,4,18,12,0,200.0,447.0,1.9,13.4,625.0,547.76,424.71
2018,4,18,12,15,161.0,443.5,1.95,13.6,586.5,527.2,408.94
2018,4,18,12,30,122.0,440.0,2.0,13.8,548.0,502.89,390.31
2018,4,18,12,45,124.5,435.0,2.1,13.95,544.5,510.97,396.99
2018,4,18,13,0,127.0,430.0,2.2,14.1,541.0,518.28,402.92
2018,4,18,13,15,141.5,421.5,2.3,14.25,542.5,532.69,414.57
2018,4,18,13,30,156.0,413.0,2.4,14.4,544.0,546.61,425.89
2018,4,18,13,45,234.5,388.0,2.45,14.55,578.5,605.43,472.25
2018,4,18,14,0,313.0,363.0,2.5,14.7,613.0,686.89,533.82
2018,4,18,14,15,317.5,345.5,2.6,14.7,590.5,679.76,529.83
2018,4,18,14,30,322.0,328.0,2.7,14.7,568.0,670.58,525.05
2018,4,18,14,45,401.5,284.5,2.75,14.65,568.5,727.22,570.04
2018,4,18,15,0,481.0,241.0,2.8,14.6,569.0,759.76,597.41
2018,4,18,15,15,647.5,174.5,2.8,14.6,586.0,855.52,670.71
2018,4,18,15,30,814.0,108.0,2.8,14.6,603.0,923.7,719.91
2018,4,18,15,45,829.5,94.5,2.8,14.2,564.0,907.04,710.66
2018,4,18,16,0,845.0,81.0,2.8,13.8,525.0,885.55,698.77
2018,4,18,16,15,827.0,77.5,2.7,13.45,476.0,842.55,670.38
2018,4,18,16,30,809.0,74.0,2.6,13.1,427.0,797.26,639.97
2018,4,18,16,45,775.5,69.0,2.5,12.75,372.5,735.64,596.66
2018,4,18,17,0,742.0,64.0,2.4,12.4,318.0,673.56,551.74
2018,4,18,17,15,690.0,59.5,2.15,11.5,264.0,598.6,495.33
2018,4,18,17,30,638.0,55.0,1.9,10.6,210.0,530.85,441.42
2018,4,18,17,45,555.5,48.0,1.7,9.65,159.5,439.17,364.77
2018,4,18,18,0,473.0,41.0,1.5,8.7,109.0,353.95,289.86
2018,4,18,18,15,329.0,30.5,1.55,8.2,68.5,240.36,181.91
2018,4,18,18,30,185.0,20.0,1.6,7.7,28.0,124.93,0.0
2018,4,18,18,45,92.5,10.0,1.65,7.2,14.0,46.27,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,1.55,4.1,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,1.7,4.9,9.0,7.08,0.0
2018,4,19,5,45,194.5,20.5,1.85,5.75,36.5,16.94,0.0
2018,4,19,6,0,319.0,32.0,2.0,6.6,64.0,26.4,16.74
2018,4,19,6,15,438.0,40.5,2.25,7.4,112.0,33.42,24.33
2018,4,19,6,30,557.0,49.0,2.5,8.2,160.0,40.66,31.29
2018,4,19,6,45,617.5,55.5,2.8,9.0,212.5,45.95,36.25
2018,4,19,7,0,678.0,62.0,3.1,9.8,265.0,55.51,44.88
2018,4,19,7,15,718.0,67.0,3.2,10.45,318.5,59.72,48.51
2018,4,19,7,30,758.0,72.0,3.3,11.1,372.0,63.9,52.0
2018,4,19,7,45,786.5,76.5,3.45,11.75,425.0,67.44,54.85
2018,4,19,8,0,815.0,81.0,3.6,12.4,478.0,70.9,57.57
2018,4,19,8,15,836.0,84.5,3.65,12.9,528.5,73.41,59.46
2018,4,19,8,30,857.0,88.0,3.7,13.4,579.0,75.83,61.26
2018,4,19,8,45,872.0,91.0,3.75,13.85,625.5,129.48,77.08
2018,4,19,9,0,887.0,94.0,3.8,14.3,672.0,192.69,115.44
2018,4,19,9,15,901.0,95.5,3.8,14.7,714.0,255.96,165.78
2018,4,19,9,30,915.0,97.0,3.8,15.1,756.0,320.08,221.68
2018,4,19,9,45,926.5,97.5,3.8,15.5,792.5,383.25,278.13
2018,4,19,10,0,938.0,98.0,3.8,15.9,829.0,446.39,333.95
2018,4,19,10,15,943.5,100.0,3.85,16.2,857.5,507.7,387.23
2018,4,19,10,30,949.0,102.0,3.9,16.5,886.0,567.82,437.93
2018,4,19,10,45,952.5,103.5,3.9,16.75,907.5,624.98,484.75
2018,4,19,11,0,956.0,105.0,3.9,17.0,929.0,680.25,528.66
2018,4,19,11,15,958.5,105.5,3.9,17.2,942.5,731.91,568.74
2018,4,19,11,30,961.0,106.0,3.9,17.4,956.0,781.1,605.96
2018,4,19,11,45,962.0,106.0,3.95,17.55,961.5,826.07,639.0
2018,4,19,12,0,963.0,106.0,4.0,17.7,967.0,868.04,668.17
2018,4,19,12,15,961.0,106.5,4.0,17.85,964.0,904.8,693.26
2018,4,19,12,30,959.0,107.0,4.0,18.0,961.0,938.02,715.82
2018,4,19,12,45,923.5,123.0,3.95,18.1,938.0,952.1,724.99
2018,4,19,13,0,888.0,139.0,3.9,18.2,915.0,960.82,730.69
2018,4,19,13,15,905.0,127.5,3.85,18.25,904.5,988.48,749.66
2018,4,19,13,30,922.0,116.0,3.8,18.3,894.0,1012.37,765.9
2018,4,19,13,45,918.5,113.5,3.75,18.35,869.5,1021.5,772.24
2018,4,19,14,0,915.0,111.0,3.7,18.4,845.0,1026.51,776.05
2018,4,19,14,15,917.0,105.0,3.6,18.4,816.0,1029.11,778.18
2018,4,19,14,30,919.0,99.0,3.5,18.4,787.0,1027.46,777.61
2018,4,19,14,45,908.0,97.0,3.45,18.35,748.0,1013.25,769.25
2018,4,19,15,0,897.0,95.0,3.4,18.3,709.0,995.17,758.48
2018,4,19,15,15,882.5,93.0,3.4,18.3,665.0,970.01,743.2
2018,4,19,15,30,868.0,91.0,3.4,18.3,621.0,941.46,725.6
2018,4,19,15,45,847.0,89.0,3.1,18.15,572.0,914.7,707.54
2018,4,19,16,0,826.0,87.0,2.8,18.0,523.0,873.79,679.4
2018,4,19,16,15,798.5,83.5,2.6,17.6,470.5,823.02,645.4
2018,4,19,16,30,771.0,80.0,2.4,17.2,418.0,770.58,609.66
2018,4,19,16,45,733.0,76.0,2.15,16.8,364.5,707.82,565.18
2018,4,19,17,0,695.0,72.0,1.9,16.4,311.0,649.93,523.17
2018,4,19,17,15,639.5,66.0,1.85,15.45,257.5,573.01,467.29
2018,4,19,17,30,584.0,60.0,1.8,14.5,204.0,498.75,409.53
2018,4,19,17,45,500.0,52.0,1.75,13.5,154.5,407.44,334.8
2018,4,19,18,0,416.0,44.0,1.7,12.5,105.0,322.79,261.92
2018,4,19,18,15,282.5,32.0,1.85,12.0,66.0,216.33,163.45
2018,4,19,18,30,149.0,20.0,2.0,11.5,27.0,109.32,0.0
2018,4,19,18,45,74.5,10.0,2.1,10.95,13.5,38.63,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.0,1.15,6.6,4.5,0.0,0.0
2018,4,20,5,30,65.0,8.0,1.1,7.3,9.0,6.29,0.0
2018,4,20,5,45,199.5,21.0,1.05,8.0,39.0,17.31,0.0
2018,4,20,6,0,334.0,34.0,1.0,8.7,69.0,28.09,18.31
2018,4,20,6,15,433.5,43.0,1.1,9.3,115.0,35.38,25.97
2018,4,20,6,30,533.0,52.0,1.2,9.9,161.0,42.78,33.04
2018,4,20,6,45,596.0,58.5,1.25,10.55,213.0,47.97,37.89
2018,4,20,7,0,659.0,65.0,1.3,11.2,265.0,53.2,42.57
2018,4,20,7,15,701.5,70.0,1.4,12.1,318.5,61.79,50.04
2018,4,20,7,30,744.0,75.0,1.5,13.0,372.0,65.89,53.37
2018,4,20,7,45,774.5,78.0,1.65,13.9,424.5,68.28,55.1
2018,4,20,8,0,805.0,81.0,1.8,14.8,477.0,70.66,56.79
2018,4,20,8,15,826.0,84.5,1.9,15.35,527.0,73.14,58.62
2018,4,20,8,30,847.0,88.0,2.0,15.9,577.0,75.54,60.37
2018,4,20,8,45,863.0,90.5,2.1,16.5,623.0,128.69,75.71
2018,4,20,9,0,879.0,93.0,2.2,17.1,669.0,191.02,112.86
2018,4,20,9,15,893.0,94.0,2.3,17.55,710.0,253.32,161.59
2018,4,20,9,30,907.0,95.0,2.4,18.0,751.0,316.45,215.68
2018,4,20,9,45,918.5,95.5,2.5,18.5,787.0,378.97,270.49
2018,4,20,10,0,930.0,96.0,2.6,19.0,823.0,441.49,324.64
2018,4,20,10,15,936.5,97.0,2.7,19.4,851.5,501.87,376.0
2018,4,20,10,30,943.0,98.0,2.8,19.8,880.0,561.15,424.92
2018,4,20,10,45,946.0,99.0,2.9,20.25,900.5,617.13,469.74
2018,4,20,11,0,949.0,100.0,3.0,20.7,921.0,671.15,511.7
2018,4,20,11,15,951.0,101.0,3.05,20.95,934.5,722.35,550.57
2018,4,20,11,30,953.0,102.0,3.1,21.2,948.0,771.08,586.65
2018,4,20,11,45,953.5,102.0,3.15,21.5,953.0,815.14,617.9
2018,4,20,12,0,954.0,102.0,3.2,21.8,958.0,856.2,645.37
2018,4,20,12,15,953.0,103.0,3.2,21.9,956.0,893.73,670.46
2018,4,20,12,30,952.0,104.0,3.2,22.0,954.0,927.85,693.12
2018,4,20,12,45,949.0,103.5,3.25,22.15,943.0,955.22,711.43
2018,4,20,13,0,946.0,103.0,3.3,22.3,932.0,978.73,727.25
2018,4,20,13,15,941.5,102.5,3.35,22.3,913.5,996.91,740.04
2018,4,20,13,30,937.0,102.0,3.4,22.3,895.0,1011.03,750.31
2018,4,20,13,45,930.5,101.0,3.45,22.3,869.5,1018.61,756.42
2018,4,20,14,0,924.0,100.0,3.5,22.3,844.0,1022.04,759.99
2018,4,20,14,15,915.5,99.0,3.55,22.15,811.5,1019.39,760.14
2018,4,20,14,30,907.0,98.0,3.6,22.0,779.0,1012.69,757.79
2018,4,20,14,45,895.5,96.5,3.7,21.85,740.5,998.54,750.94
2018,4,20,15,0,884.0,95.0,3.8,21.7,702.0,980.6,741.61
2018,4,20,15,15,869.5,92.5,3.8,21.7,658.0,955.01,726.02
2018,4,20,15,30,855.0,90.0,3.8,21.7,614.0,926.07,708.14
2018,4,20,15,45,835.5,87.0,3.95,20.95,565.5,899.65,694.8
2018,4,20,16,0,816.0,84.0,4.1,20.2,517.0,859.2,671.11
2018,4,20,16,15,790.0,81.0,4.1,19.5,466.0,810.68,640.21
2018,4,20,16,30,764.0,78.0,4.1,18.8,415.0,760.48,607.3
2018,4,20,16,45,729.0,73.5,4.1,18.1,362.5,699.94,565.59
2018,4,20,17,0,694.0,69.0,4.1,17.4,310.0,639.14,522.23
2018,4,20,17,15,644.0,63.0,4.0,16.4,257.5,570.77,471.38
2018,4,20,17,30,594.0,57.0,3.9,15.4,205.0,500.3,415.31
2018,4,20,17,45,517.5,49.5,3.8,14.4,156.5,414.19,343.27
2018,4,20,18,0,441.0,42.0,3.7,13.4,108.0,334.12,272.96
2018,4,20,18,15,316.5,31.0,3.65,12.75,69.0,232.49,177.94
2018,4,20,18,30,192.0,20.0,3.6,12.1,30.0,129.75,0.0
2018,4,20,18,45,96.0,10.0,3.55,11.5,15.0,47.29,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,21,5,15,36.0,4.5,1.25,6.85,5.0,0.0,0.0
2018,4,21,5,30,72.0,9.0,1.4,7.6,10.0,7.08,0.0
2018,4,21,5,45,206.5,22.0,1.5,8.35,41.0,18.13,0.0
2018,4,21,6,0,341.0,35.0,1.6,9.1,72.0,28.89,19.16
2018,4,21,6,15,434.5,44.0,1.6,9.7,117.5,36.14,26.64
2018,4,21,6,30,528.0,53.0,1.6,10.3,163.0,43.48,33.63
2018,4,21,6,45,589.5,59.5,1.6,10.95,214.5,48.62,38.41
2018,4,21,7,0,651.0,66.0,1.6,11.6,266.0,53.8,43.03
2018,4,21,7,15,691.5,71.0,1.5,12.2,318.5,57.62,46.28
2018,4,21,7,30,732.0,76.0,1.4,12.8,371.0,66.41,53.86
2018,4,21,7,45,761.5,79.5,1.3,13.4,423.0,69.09,55.9
2018,4,21,8,0,791.0,83.0,1.2,14.0,475.0,71.74,57.89
2018,4,21,8,15,812.5,86.5,1.25,14.65,524.5,74.16,59.64
2018,4,21,8,30,834.0,90.0,1.3,15.3,574.0,76.49,61.31
2018,4,21,8,45,850.0,93.0,1.3,16.0,620.0,121.96,70.53
2018,4,21,9,0,866.0,96.0,1.3,16.7,666.0,191.25,113.44
2018,4,21,9,15,880.0,97.5,1.35,17.35,707.5,253.02,161.31
2018,4,21,9,30,894.0,99.0,1.4,18.0,749.0,315.65,214.26
2018,4,21,9,45,905.5,99.5,1.4,18.7,784.5,377.35,267.33
2018,4,21,10,0,917.0,100.0,1.4,19.4,820.0,439.05,319.49
2018,4,21,10,15,924.0,101.0,1.45,20.0,848.5,498.85,369.0
2018,4,21,10,30,931.0,102.0,1.5,20.6,877.0,557.64,416.0
2018,4,21,10,45,936.0,103.0,1.55,21.2,898.5,614.04,459.57
2018,4,21,11,0,941.0,104.0,1.6,21.8,920.0,668.73,500.37
2018,4,21,11,15,944.0,104.0,1.6,22.2,933.5,719.33,537.01
2018,4,21,11,30,947.0,104.0,1.6,22.6,947.0,767.54,570.88
2018,4,21,11,45,948.5,104.0,1.65,23.05,953.0,812.04,601.16
2018,4,21,12,0,950.0,104.0,1.7,23.5,959.0,853.62,627.68
2018,4,21,12,15,949.5,104.0,1.7,23.65,956.5,890.46,651.08
2018,4,21,12,30,949.0,104.0,1.7,23.8,954.0,923.91,672.15
2018,4,21,12,45,947.5,103.5,1.7,23.95,944.0,952.44,690.0
2018,4,21,13,0,946.0,103.0,1.7,24.1,934.0,977.22,705.48
2018,4,21,13,15,942.0,102.0,1.7,24.2,916.0,995.3,716.9
2018,4,21,13,30,938.0,101.0,1.7,24.3,898.0,1009.32,725.93
2018,4,21,13,45,932.0,100.5,1.7,24.35,872.5,1017.84,731.78
2018,4,21,14,0,926.0,100.0,1.7,24.4,847.0,1022.23,735.25
2018,4,21,14,15,918.0,98.0,1.75,24.35,814.5,1018.96,735.08
2018,4,21,14,30,910.0,96.0,1.8,24.3,782.0,1011.59,732.53
2018,4,21,14,45,899.0,95.0,1.8,24.25,744.0,998.42,725.76
2018,4,21,15,0,888.0,94.0,1.8,24.2,706.0,981.45,716.72
2018,4,21,15,15,873.5,91.5,1.8,24.2,662.0,955.78,702.0
2018,4,21,15,30,859.0,89.0,1.8,24.2,618.0,926.75,685.13
2018,4,21,15,45,838.0,87.0,1.8,23.9,569.5,900.0,670.49
2018,4,21,16,0,817.0,85.0,1.8,23.6,521.0,859.38,646.34
2018,4,21,16,15,789.0,82.5,1.8,23.15,469.5,809.73,616.01
2018,4,21,16,30,761.0,80.0,1.8,22.7,418.0,758.5,583.85
2018,4,21,16,45,724.0,76.0,1.8,22.3,365.0,697.07,543.29
2018,4,21,17,0,687.0,72.0,1.8,21.9,312.0,640.23,504.67
2018,4,21,17,15,638.5,65.5,1.7,20.75,260.0,568.31,453.84
2018,4,21,17,30,590.0,59.0,1.6,19.6,208.0,498.5,400.88
2018,4,21,17,45,515.5,51.5,1.55,18.45,159.5,413.9,333.4
2018,4,21,18,0,441.0,44.0,1.5,17.3,111.0,335.02,267.03
2018,4,21,18,15,317.5,33.0,1.65,16.6,71.5,233.87,176.61
2018,4,21,18,30,194.0,22.0,1.8,15.9,32.0,132.43,0.0
2018,4,21,18,45,97.0,11.0,1.95,15.15,16.0,48.27,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.7,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,8.4,12.0,8.65,0.0
2018,4,22,5,45,198.5,25.5,1.4,9.1,44.5,19.41,3.07
2018,4,22,6,0,333.0,40.0,1.5,9.8,77.0,33.04,22.84
2018,4,22,6,15,433.5,49.0,1.55,10.45,124.0,40.16,30.18
2018,4,22,6,30,534.0,58.0,1.6,11.1,171.0,47.43,37.09
2018,4,22,6,45,599.0,64.0,1.65,11.7,224.0,52.11,41.43
2018,4,22,7,0,664.0,70.0,1.7,12.3,277.0,56.87,45.66
2018,4,22,7,15,701.5,76.5,1.65,13.1,330.5,61.64,49.68
2018,4,22,7,30,739.0,83.0,1.6,13.9,384.0,66.3,53.51
2018,4,22,7,45,698.5,100.0,1.5,14.75,414.5,76.39,62.0
2018,4,22,8,0,658.0,117.0,1.4,15.6,445.0,85.71,69.65
2018,4,22,8,15,727.5,114.0,1.35,16.25,510.5,83.95,67.69
2018,4,22,8,30,797.0,111.0,1.3,16.9,576.0,89.5,72.05
2018,4,22,8,45,813.5,115.5,1.25,17.55,622.5,134.41,81.15
2018,4,22,9,0,830.0,120.0,1.2,18.2,669.0,196.07,117.98
2018,4,22,9,15,800.5,139.5,1.2,18.7,695.5,260.58,169.36
2018,4,22,9,30,771.0,159.0,1.2,19.2,722.0,316.3,217.43
2018,4,22,9,45,813.5,150.5,1.25,19.7,769.5,380.81,270.59
2018,4,22,10,0,856.0,142.0,1.3,20.2,817.0,444.42,322.77
2018,4,22,10,15,782.0,184.5,1.35,20.55,817.5,496.05,366.38
2018,4,22,10,30,708.0,227.0,1.4,20.9,818.0,540.92,402.69
2018,4,22,10,45,631.0,273.0,1.45,21.25,809.5,577.31,430.9
2018,4,22,11,0,554.0,319.0,1.5,21.6,801.0,605.86,452.01
2018,4,22,11,15,509.5,342.0,1.5,21.95,790.5,630.21,469.25
2018,4,22,11,30,465.0,365.0,1.5,22.3,780.0,649.47,482.21
2018,4,22,11,45,472.0,367.0,1.55,22.65,790.5,685.95,507.77
2018,4,22,12,0,479.0,369.0,1.6,23.0,801.0,721.31,532.02
2018,4,22,12,15,485.5,365.0,1.6,23.3,802.0,749.9,551.2
2018,4,22,12,30,492.0,361.0,1.6,23.6,803.0,776.62,568.96
2018,4,22,12,45,618.5,293.5,1.65,23.9,843.0,852.95,622.81
2018,4,22,13,0,745.0,226.0,1.7,24.2,883.0,931.58,676.78
2018,4,22,13,15,834.0,173.5,1.7,24.3,895.0,976.12,704.88
2018,4,22,13,30,923.0,121.0,1.7,24.4,907.0,1013.23,728.25
2018,4,22,13,45,917.5,119.5,1.7,24.55,881.5,1021.38,733.3
2018,4,22,14,0,912.0,118.0,1.7,24.7,856.0,1025.43,736.27
2018,4,22,14,15,900.0,117.0,1.7,24.7,821.5,1019.55,733.61
2018,4,22,14,30,888.0,116.0,1.7,24.7,787.0,1009.65,728.66
2018,4,22,14,45,872.0,114.5,1.7,24.7,746.0,991.44,718.59
2018,4,22,15,0,856.0,113.0,1.7,24.7,705.0,982.63,714.73
2018,4,22,15,15,845.5,107.5,1.7,24.7,661.5,957.56,700.39
2018,4,22,15,30,835.0,102.0,1.7,24.7,618.0,928.95,683.89
2018,4,22,15,45,819.0,99.0,1.6,24.5,572.0,894.86,663.04
2018,4,22,16,0,803.0,96.0,1.5,24.3,526.0,857.92,640.17
2018,4,22,16,15,778.5,91.5,1.4,24.0,475.0,809.28,609.4
2018,4,22,16,30,754.0,87.0,1.3,23.7,424.0,758.87,576.93
2018,4,22,16,45,718.5,81.5,1.25,23.4,370.5,702.04,539.71
2018,4,22,17,0,683.0,76.0,1.2,23.1,317.0,640.44,497.92
2018,4,22,17,15,621.5,70.5,1.15,21.95,262.0,560.6,442.37
2018,4,22,17,30,560.0,65.0,1.1,20.8,207.0,483.86,385.13
2018,4,22,17,45,481.5,56.5,1.1,19.65,158.5,396.89,317.06
2018,4,22,18,0,403.0,48.0,1.1,18.5,110.0,315.96,250.23
2018,4,22,18,15,282.5,35.5,1.15,17.85,71.0,216.87,163.5
2018,4,22,18,30,162.0,23.0,1.2,17.2,32.0,120.0,15.11
2018,4,22,18,45,81.0,11.5,1.3,16.5,16.0,41.95,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,18.5,5.5,1.0,10.9,6.0,0.0,0.0
2018,4,23,5,30,37.0,11.0,1.0,11.3,12.0,8.65,0.0
2018,4,23,5,45,114.0,25.5,1.0,11.75,37.0,19.2,4.93
2018,4,23,6,0,191.0,40.0,1.0,12.2,62.0,29.99,20.17
2018,4,23,6,15,248.5,55.0,1.1,12.7,99.0,40.91,30.62
2018,4,23,6,30,306.0,70.0,1.2,13.2,136.0,51.64,40.54
2018,4,23,6,45,354.0,84.0,1.3,13.7,180.5,61.39,49.37
2018,4,23,7,0,402.0,98.0,1.4,14.2,225.0,70.92,57.75
2018,4,23,7,15,477.5,105.5,1.4,14.9,282.5,76.49,62.4
2018,4,23,7,30,553.0,113.0,1.4,15.6,340.0,84.06,68.67
2018,4,23,7,45,640.5,110.0,1.4,16.3,406.5,81.97,66.42
2018,4,23,8,0,728.0,107.0,1.4,17.0,473.0,80.52,64.74
2018,4,23,8,15,753.0,111.5,1.4,17.6,523.0,82.86,66.39
2018,4,23,8,30,778.0,116.0,1.4,18.2,573.0,92.29,74.05
2018,4,23,8,45,796.5,119.5,1.4,18.85,619.0,135.85,82.35
2018,4,23,9,0,815.0,123.0,1.4,19.5,665.0,195.96,117.98
2018,4,23,9,15,836.0,122.5,1.3,20.1,707.5,255.71,163.31
2018,4,23,9,30,857.0,122.0,1.2,20.7,750.0,317.34,214.06
2018,4,23,9,45,875.5,119.0,1.1,21.3,786.5,380.44,266.68
2018,4,23,10,0,894.0,116.0,1.0,21.9,823.0,440.79,316.25
2018,4,23,10,15,901.0,117.5,0.95,22.5,851.5,499.68,363.43
2018,4,23,10,30,908.0,119.0,0.9,23.1,880.0,557.6,407.94
2018,4,23,10,45,913.0,120.0,0.9,23.65,901.0,612.83,449.18
2018,4,23,11,0,918.0,121.0,0.9,24.2,922.0,666.4,487.68
2018,4,23,11,15,920.5,122.0,0.95,24.45,935.5,716.44,523.57
2018,4,23,11,30,923.0,123.0,1.0,24.7,949.0,764.16,556.95
2018,4,23,11,45,923.0,123.5,1.1,24.95,954.0,807.09,587.04
2018,4,23,12,0,923.0,124.0,1.2,25.2,959.0,847.1,613.35
2018,4,23,12,15,921.5,124.0,1.25,25.3,956.0,882.36,636.02
2018,4,23,12,30,920.0,124.0,1.3,25.4,953.0,914.27,656.54
2018,4,23,12,45,916.5,124.0,1.4,25.45,942.0,940.92,674.59
2018,4,23,13,0,913.0,124.0,1.5,25.5,931.0,963.85,690.42
2018,4,23,13,15,908.5,123.5,1.5,25.5,913.0,981.57,701.8
2018,4,23,13,30,904.0,123.0,1.5,25.5,895.0,995.37,710.87
2018,4,23,13,45,897.5,122.0,1.55,25.5,869.5,1002.79,716.87
2018,4,23,14,0,891.0,121.0,1.6,25.5,844.0,1006.19,720.57
2018,4,23,14,15,882.5,118.5,1.65,25.45,811.5,1002.12,719.89
2018,4,23,14,30,874.0,116.0,1.7,25.4,779.0,994.06,716.9
2018,4,23,14,45,862.5,113.5,1.7,25.3,740.5,979.21,709.19
2018,4,23,15,0,851.0,111.0,1.7,25.2,702.0,973.58,707.57
2018,4,23,15,15,835.5,109.0,1.7,25.2,658.5,947.78,692.69
2018,4,23,15,30,820.0,107.0,1.7,25.2,615.0,918.67,675.84
2018,4,23,15,45,800.0,103.0,1.75,24.8,567.0,880.08,654.21
2018,4,23,16,0,780.0,99.0,1.8,24.4,519.0,838.87,630.46
2018,4,23,16,15,753.0,95.0,1.85,23.95,468.0,789.31,600.49
2018,4,23,16,30,726.0,91.0,1.9,23.5,417.0,743.36,572.24
2018,4,23,16,45,689.5,85.5,1.95,23.0,364.5,682.05,532.07
2018,4,23,17,0,653.0,80.0,2.0,22.5,312.0,620.84,490.49
2018,4,23,17,15,600.5,73.5,2.0,21.35,260.0,547.53,438.29
2018,4,23,17,30,548.0,67.0,2.0,20.2,208.0,476.62,384.45
2018,4,23,17,45,470.5,58.0,2.0,19.05,159.5,390.4,315.55
2018,4,23,18,0,393.0,49.0,2.0,17.9,111.0,310.21,248.25
2018,4,23,18,15,276.5,36.5,2.25,17.15,72.0,213.17,162.91
2018,4,23,18,30,160.0,24.0,2.5,16.4,33.0,120.64,29.9
2018,4,23,18,45,80.0,12.0,2.7,15.65,16.5,41.78,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
