Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,5,15,35.5,10.5,1.8,7.55,12.5,8.26,0.0
2018,5,4,5,30,71.0,21.0,2.1,8.1,25.0,15.87,0.0
2018,5,4,5,45,150.0,36.5,2.45,8.65,56.5,27.29,17.8
2018,5,4,6,0,229.0,52.0,2.8,9.2,88.0,38.69,28.92
2018,5,4,6,15,323.0,63.0,2.85,9.8,134.0,47.02,36.85
2018,5,4,6,30,417.0,74.0,2.9,10.4,180.0,55.41,44.6
2018,5,4,6,45,507.5,79.5,3.0,10.95,238.0,62.01,50.51
2018,5,4,7,0,598.0,85.0,3.1,11.5,296.0,66.28,54.17
2018,5,4,7,15,580.0,103.0,2.9,12.2,334.0,77.74,64.07
2018,5,4,7,30,562.0,121.0,2.7,12.9,372.0,88.46,73.14
2018,5,4,7,45,592.5,129.5,2.5,13.65,422.0,92.97,76.6
2018,5,4,8,0,623.0,138.0,2.3,14.4,472.0,97.27,79.83
2018,5,4,8,15,626.0,150.5,2.1,15.05,512.5,103.23,84.49
2018,5,4,8,30,629.0,163.0,1.9,15.7,553.0,108.72,88.69
2018,5,4,8,45,601.5,187.5,1.7,16.4,582.0,154.99,104.22
2018,5,4,9,0,574.0,212.0,1.5,17.1,611.0,210.25,140.35
2018,5,4,9,15,561.5,233.0,1.4,17.75,642.0,263.05,181.28
2018,5,4,9,30,549.0,254.0,1.3,18.4,673.0,314.5,223.53
2018,5,4,9,45,686.0,202.5,1.2,19.05,749.0,364.77,261.17
2018,5,4,10,0,823.0,151.0,1.1,19.7,825.0,430.38,311.63
2018,5,4,10,15,873.0,130.0,1.15,20.3,866.0,488.14,358.18
2018,5,4,10,30,923.0,109.0,1.2,20.9,907.0,548.79,405.86
2018,5,4,10,45,911.0,119.0,1.2,21.55,922.0,600.81,445.53
2018,5,4,11,0,899.0,129.0,1.2,22.2,937.0,649.56,481.29
2018,5,4,11,15,748.5,221.5,1.25,22.7,900.5,680.64,502.19
2018,5,4,11,30,598.0,314.0,1.3,23.2,864.0,689.7,506.83
2018,5,4,11,45,560.5,341.5,1.3,23.7,859.5,717.64,524.97
2018,5,4,12,0,523.0,369.0,1.3,24.2,855.0,741.27,539.47
2018,5,4,12,15,545.5,354.5,1.25,24.6,860.0,775.2,561.57
2018,5,4,12,30,568.0,340.0,1.2,25.0,865.0,807.63,582.21
2018,5,4,12,45,574.0,333.0,1.15,25.4,858.5,830.41,595.94
2018,5,4,13,0,580.0,326.0,1.1,25.8,852.0,850.57,607.89
2018,5,4,13,15,607.0,301.5,1.15,25.95,842.5,872.39,623.5
2018,5,4,13,30,634.0,277.0,1.2,26.1,833.0,892.55,638.04
2018,5,4,13,45,620.0,270.0,1.3,26.2,801.0,885.87,635.49
2018,5,4,14,0,606.0,263.0,1.4,26.3,769.0,875.55,630.87
2018,5,4,14,15,715.0,202.5,1.55,26.2,777.5,929.28,670.81
2018,5,4,14,30,824.0,142.0,1.7,26.1,786.0,966.26,697.14
2018,5,4,14,45,840.0,127.0,1.9,26.05,756.0,964.56,699.55
2018,5,4,15,0,856.0,112.0,2.1,26.0,726.0,958.17,699.31
2018,5,4,15,15,840.5,108.5,2.1,26.0,681.0,930.75,683.11
2018,5,4,15,30,825.0,105.0,2.1,26.0,636.0,900.07,664.91
2018,5,4,15,45,812.5,101.5,2.4,25.4,592.0,869.07,650.53
2018,5,4,16,0,800.0,98.0,2.7,24.8,548.0,835.15,633.33
2018,5,4,16,15,776.0,94.5,2.8,24.05,498.0,788.84,605.75
2018,5,4,16,30,752.0,91.0,2.9,23.3,448.0,740.76,576.14
2018,5,4,16,45,720.5,86.0,3.0,22.6,396.0,688.15,542.09
2018,5,4,17,0,689.0,81.0,3.1,21.9,344.0,631.02,503.41
2018,5,4,17,15,645.0,74.5,3.15,20.8,292.0,563.49,454.71
2018,5,4,17,30,601.0,68.0,3.2,19.7,240.0,497.61,404.58
2018,5,4,17,45,535.0,60.5,3.2,18.6,190.5,419.49,341.98
2018,5,4,18,0,469.0,53.0,3.2,17.5,141.0,346.13,280.37
2018,5,4,18,15,365.0,43.0,3.25,16.55,98.5,256.75,203.3
2018,5,4,18,30,261.0,33.0,3.3,15.6,56.0,177.6,126.01
2018,5,4,18,45,145.5,19.0,3.3,14.7,30.5,70.89,0.0
2018,5,4,19,0,30.0,5.0,3.3,13.8,5.0,3.93,0.0
2018,5,4,19,15,15.0,2.5,3.35,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,5,4,45,2.5,0.5,2.35,9.35,0.5,0.0,0.0
2018,5,5,5,0,5.0,1.0,2.4,9.5,1.0,0.0,0.0
2018,5,5,5,15,5.0,3.5,2.5,9.8,3.5,2.75,0.0
2018,5,5,5,30,5.0,6.0,2.6,10.1,6.0,4.7,0.0
2018,5,5,5,45,2.5,8.5,2.65,10.45,8.5,6.66,0.07
2018,5,5,6,0,0.0,11.0,2.7,10.8,11.0,8.34,1.78
2018,5,5,6,15,0.0,16.5,2.65,11.1,16.5,12.53,5.67
2018,5,5,6,30,0.0,22.0,2.6,11.4,22.0,16.73,9.54
2018,5,5,6,45,0.0,50.0,2.55,11.75,50.0,38.24,29.0
2018,5,5,7,0,0.0,78.0,2.5,12.1,78.0,59.29,47.8
2018,5,5,7,15,1.5,102.5,2.5,12.4,103.0,76.71,63.1
2018,5,5,7,30,3.0,127.0,2.5,12.7,128.0,93.81,77.89
2018,5,5,7,45,29.0,161.5,2.5,13.0,177.0,113.23,94.49
2018,5,5,8,0,55.0,196.0,2.5,13.3,226.0,134.39,112.35
2018,5,5,8,15,198.5,225.5,2.6,13.6,347.0,148.62,124.06
2018,5,5,8,30,342.0,255.0,2.7,13.9,468.0,159.19,132.54
2018,5,5,8,45,347.0,274.0,2.8,14.15,503.5,190.89,141.78
2018,5,5,9,0,352.0,293.0,2.9,14.4,539.0,231.58,168.82
2018,5,5,9,15,309.5,323.0,2.85,15.15,548.0,270.0,200.07
2018,5,5,9,30,267.0,353.0,2.8,15.9,557.0,303.9,228.92
2018,5,5,9,45,317.5,355.5,2.75,16.6,608.5,346.55,261.66
2018,5,5,10,0,368.0,358.0,2.7,17.3,660.0,394.62,298.86
2018,5,5,10,15,347.0,378.0,2.6,18.0,670.5,428.11,325.63
2018,5,5,10,30,326.0,398.0,2.5,18.7,681.0,459.33,349.69
2018,5,5,10,45,258.5,416.5,2.35,19.4,644.0,461.73,351.39
2018,5,5,11,0,191.0,435.0,2.2,20.1,607.0,454.37,345.09
2018,5,5,11,15,157.5,443.0,2.25,20.15,586.0,455.79,346.36
2018,5,5,11,30,124.0,451.0,2.3,20.2,565.0,453.82,344.74
2018,5,5,11,45,140.0,456.0,2.3,20.2,585.5,482.7,366.38
2018,5,5,12,0,156.0,461.0,2.3,20.2,606.0,512.42,388.37
2018,5,5,12,15,138.5,461.5,2.55,19.9,590.0,511.78,388.78
2018,5,5,12,30,121.0,462.0,2.8,19.6,574.0,509.19,387.81
2018,5,5,12,45,94.5,415.0,3.05,19.25,502.0,437.97,336.44
2018,5,5,13,0,68.0,368.0,3.3,18.9,430.0,377.9,292.27
2018,5,5,13,15,46.0,320.5,3.55,18.45,362.0,318.88,247.99
2018,5,5,13,30,24.0,273.0,3.8,18.0,294.0,258.01,201.19
2018,5,5,13,45,37.5,316.0,4.1,17.55,348.0,313.09,245.3
2018,5,5,14,0,51.0,359.0,4.4,17.1,402.0,370.56,290.94
2018,5,5,14,15,49.0,343.5,4.5,16.6,383.5,356.94,281.35
2018,5,5,14,30,47.0,328.0,4.6,16.1,365.0,342.82,271.5
2018,5,5,14,45,50.0,315.0,4.75,15.65,352.5,335.6,267.18
2018,5,5,15,0,53.0,302.0,4.9,15.2,340.0,328.03,262.55
2018,5,5,15,15,68.5,289.0,4.9,15.2,335.0,331.8,266.83
2018,5,5,15,30,84.0,276.0,4.9,15.2,330.0,334.85,270.55
2018,5,5,15,45,107.5,262.0,5.1,14.95,326.0,343.14,279.22
2018,5,5,16,0,131.0,248.0,5.3,14.7,322.0,369.54,302.26
2018,5,5,16,15,136.5,220.0,5.15,14.65,291.0,342.83,281.88
2018,5,5,16,30,142.0,192.0,5.0,14.6,260.0,314.86,260.34
2018,5,5,16,45,192.5,157.0,4.85,14.55,237.5,312.37,260.63
2018,5,5,17,0,243.0,122.0,4.7,14.5,215.0,320.65,269.08
2018,5,5,17,15,374.5,99.5,4.4,14.1,219.0,394.92,332.05
2018,5,5,17,30,506.0,77.0,4.1,13.7,223.0,444.64,372.69
2018,5,5,17,45,410.5,68.0,3.75,13.35,171.0,345.78,289.06
2018,5,5,18,0,315.0,59.0,3.4,13.0,119.0,262.98,217.18
2018,5,5,18,15,240.5,46.0,3.4,12.5,83.5,195.11,156.78
2018,5,5,18,30,166.0,33.0,3.4,12.0,48.0,135.68,98.27
2018,5,5,18,45,93.0,19.0,3.45,11.5,26.5,69.25,0.0
2018,5,5,19,0,20.0,5.0,3.5,11.0,5.0,10.51,0.0
2018,5,5,19,15,10.0,2.5,3.6,10.8,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,7.1,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,7.2,2.0,0.0,0.0
2018,5,6,5,15,19.5,12.0,2.4,7.8,13.0,9.44,0.0
2018,5,6,5,30,29.0,22.0,2.7,8.4,24.0,16.7,3.33
2018,5,6,5,45,71.0,39.0,3.0,9.0,49.0,29.05,19.53
2018,5,6,6,0,113.0,56.0,3.3,9.6,74.0,40.89,30.92
2018,5,6,6,15,137.0,75.0,3.35,10.05,105.0,53.91,43.05
2018,5,6,6,30,161.0,94.0,3.4,10.5,136.0,66.6,54.66
2018,5,6,6,45,272.0,105.5,3.4,10.95,195.0,75.52,62.63
2018,5,6,7,0,383.0,117.0,3.4,11.4,254.0,82.44,68.62
2018,5,6,7,15,412.0,131.5,3.35,11.9,300.0,91.29,76.16
2018,5,6,7,30,441.0,146.0,3.3,12.4,346.0,99.81,83.26
2018,5,6,7,45,574.5,132.0,3.25,12.9,424.0,94.04,77.74
2018,5,6,8,0,708.0,118.0,3.2,13.4,502.0,86.06,70.35
2018,5,6,8,15,779.5,106.5,3.2,13.9,564.5,86.03,69.96
2018,5,6,8,30,851.0,95.0,3.2,14.4,627.0,79.5,63.94
2018,5,6,8,45,867.5,97.0,3.2,14.9,672.5,132.26,78.98
2018,5,6,9,0,884.0,99.0,3.2,15.4,718.0,193.14,115.01
2018,5,6,9,15,828.0,130.0,3.25,15.9,735.5,254.36,165.74
2018,5,6,9,30,772.0,161.0,3.3,16.4,753.0,315.75,220.47
2018,5,6,9,45,801.0,155.5,3.4,16.85,793.5,372.12,269.16
2018,5,6,10,0,830.0,150.0,3.5,17.3,834.0,430.68,319.53
2018,5,6,10,15,882.5,127.5,3.65,17.7,876.0,488.84,368.81
2018,5,6,10,30,935.0,105.0,3.8,18.1,918.0,549.82,419.47
2018,5,6,10,45,898.0,131.0,3.95,18.45,926.0,600.14,460.95
2018,5,6,11,0,861.0,157.0,4.1,18.8,934.0,650.84,500.98
2018,5,6,11,15,817.5,186.5,4.2,19.05,932.5,691.43,532.29
2018,5,6,11,30,774.0,216.0,4.3,19.3,931.0,731.86,562.3
2018,5,6,11,45,785.5,211.0,4.45,19.55,940.0,768.47,590.55
2018,5,6,12,0,797.0,206.0,4.6,19.8,949.0,809.49,621.41
2018,5,6,12,15,649.0,288.5,4.65,19.85,892.5,801.2,613.09
2018,5,6,12,30,501.0,371.0,4.7,19.9,836.0,774.54,591.51
2018,5,6,12,45,456.0,381.5,4.8,19.95,801.0,766.51,586.06
2018,5,6,13,0,411.0,392.0,4.9,20.0,766.0,754.03,577.16
2018,5,6,13,15,499.5,346.5,4.8,19.8,792.0,810.63,620.73
2018,5,6,13,30,588.0,301.0,4.7,19.6,818.0,865.31,662.22
2018,5,6,13,45,488.5,319.5,4.65,19.4,741.0,801.13,615.4
2018,5,6,14,0,389.0,338.0,4.6,19.2,664.0,732.3,565.11
2018,5,6,14,15,275.0,348.5,4.5,18.85,574.5,620.48,482.55
2018,5,6,14,30,161.0,359.0,4.4,18.5,485.0,504.6,394.73
2018,5,6,14,45,261.0,329.0,4.3,18.1,522.0,594.08,466.34
2018,5,6,15,0,361.0,299.0,4.2,17.7,559.0,658.37,517.97
2018,5,6,15,15,331.0,286.0,4.2,17.7,513.5,615.33,486.29
2018,5,6,15,30,301.0,273.0,4.2,17.7,468.0,571.49,454.19
2018,5,6,15,45,400.0,226.0,4.1,16.8,465.0,626.47,501.14
2018,5,6,16,0,499.0,179.0,4.0,15.9,462.0,654.16,527.41
2018,5,6,16,15,374.5,185.0,4.0,15.45,386.5,542.43,441.41
2018,5,6,16,30,250.0,191.0,4.0,15.0,311.0,418.52,343.89
2018,5,6,16,45,143.0,161.5,4.0,14.5,228.5,278.51,230.65
2018,5,6,17,0,36.0,132.0,4.0,14.0,146.0,149.1,121.77
2018,5,6,17,15,181.0,110.0,3.95,13.6,164.5,254.91,214.19
2018,5,6,17,30,326.0,88.0,3.9,13.2,183.0,332.88,280.41
2018,5,6,17,45,314.0,75.0,3.8,12.8,151.5,295.54,247.76
2018,5,6,18,0,302.0,62.0,3.7,12.4,120.0,258.66,214.36
2018,5,6,18,15,228.5,47.5,3.6,12.15,84.0,190.25,153.23
2018,5,6,18,30,155.0,33.0,3.5,11.9,48.0,129.88,95.07
2018,5,6,18,45,89.0,20.0,3.4,11.65,27.5,69.23,0.0
2018,5,6,19,0,23.0,7.0,3.3,11.4,7.0,13.03,0.0
2018,5,6,19,15,11.5,3.5,3.3,11.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,8.15,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.2,2.0,0.0,0.0
2018,5,7,5,15,116.5,15.0,2.1,8.85,22.5,11.8,0.0
2018,5,7,5,30,222.0,28.0,2.3,9.5,43.0,21.33,7.19
2018,5,7,5,45,338.0,38.0,2.5,10.15,83.0,31.25,21.44
2018,5,7,6,0,454.0,48.0,2.7,10.8,123.0,39.42,29.5
2018,5,7,6,15,527.0,55.5,2.6,11.45,172.5,45.35,35.18
2018,5,7,6,30,600.0,63.0,2.5,12.1,222.0,51.33,40.66
2018,5,7,6,45,648.0,69.0,2.35,12.8,274.0,55.91,44.69
2018,5,7,7,0,696.0,75.0,2.2,13.5,326.0,60.47,48.56
2018,5,7,7,15,730.0,79.5,2.15,14.1,379.0,68.96,55.81
2018,5,7,7,30,764.0,84.0,2.1,14.7,432.0,72.36,58.47
2018,5,7,7,45,788.5,87.5,2.0,15.35,483.0,74.79,60.23
2018,5,7,8,0,813.0,91.0,1.9,16.0,534.0,77.16,61.91
2018,5,7,8,15,826.5,96.0,1.9,16.7,581.0,80.17,64.11
2018,5,7,8,30,840.0,101.0,1.9,17.4,628.0,82.98,66.13
2018,5,7,8,45,859.5,101.5,1.85,18.1,674.0,134.07,79.66
2018,5,7,9,0,879.0,102.0,1.8,18.8,720.0,193.92,114.0
2018,5,7,9,15,892.0,103.0,1.8,19.4,760.0,254.46,160.19
2018,5,7,9,30,905.0,104.0,1.8,20.0,800.0,315.66,211.43
2018,5,7,9,45,916.5,104.0,1.75,20.6,835.0,376.09,263.13
2018,5,7,10,0,928.0,104.0,1.7,21.2,870.0,436.46,314.06
2018,5,7,10,15,933.0,105.5,1.7,21.85,897.0,494.72,362.1
2018,5,7,10,30,938.0,107.0,1.7,22.5,924.0,551.74,407.46
2018,5,7,10,45,940.5,108.5,1.7,23.15,943.5,605.9,449.06
2018,5,7,11,0,943.0,110.0,1.7,23.8,963.0,658.11,487.68
2018,5,7,11,15,945.0,111.0,1.8,24.1,975.5,707.45,524.36
2018,5,7,11,30,947.0,112.0,1.9,24.4,988.0,754.4,558.46
2018,5,7,11,45,947.5,112.5,2.05,24.7,993.0,797.27,589.43
2018,5,7,12,0,948.0,113.0,2.2,25.0,998.0,837.26,616.82
2018,5,7,12,15,946.5,113.5,2.3,25.15,995.0,872.58,640.39
2018,5,7,12,30,945.0,114.0,2.4,25.3,992.0,904.56,661.75
2018,5,7,12,45,941.5,114.0,2.55,25.4,980.5,930.86,679.98
2018,5,7,13,0,938.0,114.0,2.7,25.5,969.0,953.43,695.86
2018,5,7,13,15,934.5,113.0,2.75,25.55,951.0,971.24,708.04
2018,5,7,13,30,931.0,112.0,2.8,25.6,933.0,985.1,717.81
2018,5,7,13,45,889.0,130.0,2.9,25.6,896.0,976.99,713.98
2018,5,7,14,0,847.0,148.0,3.0,25.6,859.0,979.87,717.63
2018,5,7,14,15,821.5,152.0,3.05,25.45,820.5,965.93,710.28
2018,5,7,14,30,796.0,156.0,3.1,25.3,782.0,948.1,700.54
2018,5,7,14,45,823.5,135.5,3.2,25.2,756.0,952.27,705.77
2018,5,7,15,0,851.0,115.0,3.3,25.1,730.0,951.14,707.43
2018,5,7,15,15,852.5,107.5,3.3,25.1,692.5,935.19,698.34
2018,5,7,15,30,854.0,100.0,3.3,25.1,655.0,915.33,686.8
2018,5,7,15,45,838.0,96.0,3.55,24.3,607.5,880.12,668.35
2018,5,7,16,0,822.0,92.0,3.8,23.5,560.0,842.1,647.4
2018,5,7,16,15,800.5,88.0,3.95,22.8,509.5,796.92,619.94
2018,5,7,16,30,779.0,84.0,4.1,22.1,459.0,749.83,590.31
2018,5,7,16,45,748.5,80.0,4.25,21.4,407.0,694.21,553.36
2018,5,7,17,0,718.0,76.0,4.4,20.7,355.0,637.98,514.8
2018,5,7,17,15,674.0,70.5,4.4,19.7,302.5,574.48,468.28
2018,5,7,17,30,630.0,65.0,4.4,18.7,250.0,508.95,417.48
2018,5,7,17,45,565.0,58.5,4.4,17.7,200.0,431.78,354.87
2018,5,7,18,0,500.0,52.0,4.4,16.7,150.0,359.23,293.29
2018,5,7,18,15,397.5,43.0,4.35,15.85,106.5,270.73,216.33
2018,5,7,18,30,295.0,34.0,4.3,15.0,63.0,192.15,142.04
2018,5,7,18,45,171.5,21.0,4.2,14.2,35.5,102.28,0.0
2018,5,7,19,0,48.0,8.0,4.1,13.4,8.0,21.93,0.0
2018,5,7,19,15,24.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.4,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.5,2.0,0.0,0.0
2018,5,8,5,15,134.0,14.5,3.45,10.0,23.5,11.41,0.0
2018,5,8,5,30,253.0,27.0,3.6,10.5,45.0,22.35,8.89
2018,5,8,5,45,366.0,36.0,3.7,11.0,85.5,29.66,20.07
2018,5,8,6,0,479.0,45.0,3.8,11.5,126.0,37.13,27.41
2018,5,8,6,15,548.0,51.5,3.85,12.05,174.5,42.39,32.45
2018,5,8,6,30,617.0,58.0,3.9,12.6,223.0,47.73,37.35
2018,5,8,6,45,662.0,63.5,4.0,13.15,274.5,52.07,41.19
2018,5,8,7,0,707.0,69.0,4.1,13.7,326.0,61.0,48.98
2018,5,8,7,15,738.0,73.0,4.15,14.25,377.5,64.2,51.56
2018,5,8,7,30,769.0,77.0,4.2,14.8,429.0,67.35,54.05
2018,5,8,7,45,790.5,81.0,4.25,15.3,479.0,70.25,56.28
2018,5,8,8,0,812.0,85.0,4.3,15.8,529.0,73.04,58.39
2018,5,8,8,15,828.0,88.5,4.2,15.85,576.0,75.25,60.1
2018,5,8,8,30,844.0,92.0,4.1,15.9,623.0,86.07,69.23
2018,5,8,8,45,855.0,95.0,4.05,16.0,666.0,129.49,76.98
2018,5,8,9,0,866.0,98.0,4.0,16.1,709.0,189.21,112.44
2018,5,8,9,15,875.5,100.0,3.9,15.95,747.0,248.7,159.34
2018,5,8,9,30,885.0,102.0,3.8,15.8,785.0,308.46,211.43
2018,5,8,9,45,884.0,108.5,3.75,15.65,815.5,367.93,265.1
2018,5,8,10,0,883.0,115.0,3.7,15.5,846.0,426.06,317.31
2018,5,8,10,15,883.5,119.5,3.7,15.6,871.0,481.93,366.35
2018,5,8,10,30,884.0,124.0,3.7,15.7,896.0,536.21,412.73
2018,5,8,10,45,901.0,117.0,3.7,15.85,919.0,589.44,456.91
2018,5,8,11,0,918.0,110.0,3.7,16.0,942.0,641.93,499.34
2018,5,8,11,15,922.5,109.5,3.75,16.65,955.0,690.44,536.74
2018,5,8,11,30,927.0,109.0,3.8,17.3,968.0,736.79,571.51
2018,5,8,11,45,923.5,112.0,3.85,18.0,972.0,777.79,601.29
2018,5,8,12,0,920.0,115.0,3.9,18.7,976.0,815.75,627.29
2018,5,8,12,15,912.5,119.5,3.95,19.35,971.0,848.59,648.84
2018,5,8,12,30,905.0,124.0,4.0,20.0,966.0,877.94,667.85
2018,5,8,12,45,917.5,114.0,4.05,20.6,959.5,908.33,687.63
2018,5,8,13,0,930.0,104.0,4.1,21.2,953.0,935.31,704.96
2018,5,8,13,15,926.5,103.5,4.25,21.45,935.5,953.17,717.58
2018,5,8,13,30,923.0,103.0,4.4,21.7,918.0,967.14,727.72
2018,5,8,13,45,917.5,101.5,4.55,21.9,893.0,974.32,733.8
2018,5,8,14,0,912.0,100.0,4.7,22.1,868.0,977.49,737.47
2018,5,8,14,15,905.0,98.5,4.95,21.9,836.5,975.24,739.52
2018,5,8,14,30,898.0,97.0,5.2,21.7,805.0,969.06,738.89
2018,5,8,14,45,888.5,95.0,5.4,21.55,767.5,956.12,733.06
2018,5,8,15,0,879.0,93.0,5.6,21.4,730.0,939.47,724.61
2018,5,8,15,15,866.0,91.5,5.6,21.4,688.0,916.57,710.07
2018,5,8,15,30,853.0,90.0,5.6,21.4,646.0,890.41,693.24
2018,5,8,15,45,835.0,87.5,5.65,20.55,599.0,855.61,672.62
2018,5,8,16,0,817.0,85.0,5.7,19.7,552.0,827.76,656.8
2018,5,8,16,15,792.0,82.5,5.55,19.25,501.5,781.65,625.14
2018,5,8,16,30,767.0,80.0,5.4,18.8,451.0,733.9,591.85
2018,5,8,16,45,733.5,77.0,5.2,18.3,399.5,677.71,551.39
2018,5,8,17,0,700.0,74.0,5.0,17.8,348.0,621.19,509.81
2018,5,8,17,15,655.5,69.5,4.75,17.25,296.5,559.12,461.64
2018,5,8,17,30,611.0,65.0,4.5,16.7,245.0,495.45,410.12
2018,5,8,17,45,546.0,58.5,4.3,16.2,196.0,419.34,346.71
2018,5,8,18,0,481.0,52.0,4.1,15.7,147.0,347.92,284.99
2018,5,8,18,15,384.0,43.0,3.95,15.2,105.0,263.36,210.94
2018,5,8,18,30,287.0,34.0,3.8,14.7,63.0,188.25,140.29
2018,5,8,18,45,168.0,21.5,3.7,14.15,36.0,101.71,0.0
2018,5,8,19,0,49.0,9.0,3.6,13.6,9.0,22.97,0.0
2018,5,8,19,15,24.5,4.5,3.55,13.35,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,10.2,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,10.2,2.0,0.0,0.0
2018,5,9,5,15,147.5,14.5,3.55,10.65,25.0,11.41,0.0
2018,5,9,5,30,277.0,27.0,3.7,11.1,48.0,22.37,9.77
2018,5,9,5,45,392.5,35.5,3.85,11.6,89.5,29.35,19.82
2018,5,9,6,0,508.0,44.0,4.0,12.1,131.0,36.51,26.82
2018,5,9,6,15,577.5,50.0,4.1,12.6,181.0,41.49,31.59
2018,5,9,6,30,647.0,56.0,4.2,13.1,231.0,50.44,39.7
2018,5,9,6,45,609.5,73.5,4.25,13.65,266.0,58.63,46.95
2018,5,9,7,0,572.0,91.0,4.3,14.2,301.0,69.92,56.79
2018,5,9,7,15,678.5,84.0,4.35,14.65,369.5,65.84,52.92
2018,5,9,7,30,785.0,77.0,4.4,15.1,438.0,67.65,54.23
2018,5,9,7,45,814.5,78.5,4.45,15.5,490.5,69.01,55.14
2018,5,9,8,0,844.0,80.0,4.5,15.9,543.0,78.14,62.8
2018,5,9,8,15,860.5,83.0,4.55,16.25,591.5,80.83,64.82
2018,5,9,8,30,877.0,86.0,4.6,16.6,640.0,83.35,66.7
2018,5,9,8,45,889.5,88.0,4.65,16.95,684.0,127.37,74.14
2018,5,9,9,0,902.0,90.0,4.7,17.3,728.0,188.59,110.04
2018,5,9,9,15,913.5,91.5,4.7,17.6,768.0,250.15,158.12
2018,5,9,9,30,925.0,93.0,4.7,17.9,808.0,312.18,211.68
2018,5,9,9,45,934.0,93.5,4.75,18.2,842.0,372.94,265.88
2018,5,9,10,0,943.0,94.0,4.8,18.5,876.0,433.35,319.52
2018,5,9,10,15,949.0,94.5,4.8,18.8,903.0,491.82,370.51
2018,5,9,10,30,955.0,95.0,4.8,19.1,930.0,549.1,419.1
2018,5,9,10,45,959.0,95.5,4.8,19.4,950.0,603.84,464.29
2018,5,9,11,0,963.0,96.0,4.8,19.7,970.0,656.72,506.67
2018,5,9,11,15,964.5,97.0,4.8,19.9,982.5,706.3,545.59
2018,5,9,11,30,966.0,98.0,4.8,20.1,995.0,753.38,581.66
2018,5,9,11,45,966.0,99.0,4.8,20.3,1000.0,796.69,614.16
2018,5,9,12,0,966.0,100.0,4.8,20.5,1005.0,837.04,642.41
2018,5,9,12,15,961.0,103.0,4.8,20.65,1001.0,871.97,666.47
2018,5,9,12,30,956.0,106.0,4.8,20.8,997.0,903.37,687.97
2018,5,9,12,45,948.5,108.5,4.75,20.9,984.5,928.52,704.87
2018,5,9,13,0,941.0,111.0,4.7,21.0,972.0,949.8,719.13
2018,5,9,13,15,937.0,110.0,4.75,21.05,953.5,967.08,731.62
2018,5,9,13,30,933.0,109.0,4.8,21.1,935.0,980.41,741.53
2018,5,9,13,45,928.0,107.5,4.8,21.1,909.5,988.3,747.63
2018,5,9,14,0,923.0,106.0,4.8,21.1,884.0,992.15,751.12
2018,5,9,14,15,914.5,105.0,4.9,20.9,852.0,989.16,751.51
2018,5,9,14,30,906.0,104.0,5.0,20.7,820.0,982.2,749.31
2018,5,9,14,45,895.0,103.0,5.05,20.55,782.0,969.02,742.38
2018,5,9,15,0,884.0,102.0,5.1,20.4,744.0,952.15,732.96
2018,5,9,15,15,870.5,99.0,5.1,20.4,700.5,927.25,717.15
2018,5,9,15,30,857.0,96.0,5.1,20.4,657.0,899.02,699.01
2018,5,9,15,45,839.0,94.0,5.2,19.65,610.0,875.14,686.57
2018,5,9,16,0,821.0,92.0,5.3,18.9,563.0,837.8,664.02
2018,5,9,16,15,797.5,89.5,5.3,18.4,513.0,792.84,634.26
2018,5,9,16,30,774.0,87.0,5.3,17.9,463.0,746.08,602.58
2018,5,9,16,45,742.5,82.5,5.25,17.35,410.5,689.43,562.49
2018,5,9,17,0,711.0,78.0,5.2,16.8,358.0,636.02,523.9
2018,5,9,17,15,667.0,73.0,4.95,16.2,306.0,569.98,472.41
2018,5,9,17,30,623.0,68.0,4.7,15.6,254.0,505.5,420.2
2018,5,9,17,45,557.0,62.0,4.5,15.0,204.0,428.79,356.18
2018,5,9,18,0,491.0,56.0,4.3,14.4,154.0,356.62,293.7
2018,5,9,18,15,389.5,46.5,4.05,13.85,110.5,268.64,216.46
2018,5,9,18,30,288.0,37.0,3.8,13.3,67.0,190.27,143.56
2018,5,9,18,45,167.5,22.5,3.6,12.75,38.0,102.97,10.33
2018,5,9,19,0,47.0,8.0,3.4,12.2,9.0,21.47,0.0
2018,5,9,19,15,23.5,4.0,3.35,12.0,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,8.45,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,8.6,4.0,0.0,0.0
2018,5,10,5,15,85.0,16.0,1.9,9.35,22.0,12.59,0.0
2018,5,10,5,30,154.0,28.0,2.2,10.1,40.0,21.16,9.68
2018,5,10,5,45,231.0,41.5,2.5,10.85,74.5,31.28,21.66
2018,5,10,6,0,308.0,55.0,2.8,11.6,109.0,41.35,31.22
2018,5,10,6,15,422.0,62.5,2.8,12.1,162.5,49.74,39.06
2018,5,10,6,30,536.0,70.0,2.8,12.6,216.0,55.81,44.6
2018,5,10,6,45,610.0,74.0,2.85,13.1,273.0,58.97,47.36
2018,5,10,7,0,684.0,78.0,2.9,13.6,330.0,62.33,50.17
2018,5,10,7,15,718.0,82.0,2.95,14.15,382.0,65.14,52.4
2018,5,10,7,30,752.0,86.0,3.0,14.7,434.0,73.48,59.43
2018,5,10,7,45,776.5,89.5,3.05,15.25,484.5,75.84,61.14
2018,5,10,8,0,801.0,93.0,3.1,15.8,535.0,78.13,62.78
2018,5,10,8,15,819.0,96.5,3.1,16.35,583.0,80.18,64.2
2018,5,10,8,30,837.0,100.0,3.1,16.9,631.0,82.12,65.53
2018,5,10,8,45,812.5,117.0,3.15,17.45,662.0,131.37,79.43
2018,5,10,9,0,788.0,134.0,3.2,18.0,693.0,193.89,118.54
2018,5,10,9,15,669.0,197.5,3.2,18.5,690.0,258.38,173.61
2018,5,10,9,30,550.0,261.0,3.2,19.0,687.0,315.38,225.25
2018,5,10,9,45,533.5,283.5,3.2,19.45,711.5,364.69,267.05
2018,5,10,10,0,517.0,306.0,3.2,19.9,736.0,412.04,306.65
2018,5,10,10,15,508.5,323.5,3.2,20.3,757.5,457.58,343.75
2018,5,10,10,30,500.0,341.0,3.2,20.7,779.0,501.82,378.78
2018,5,10,10,45,494.0,354.5,3.15,21.05,795.5,543.29,410.73
2018,5,10,11,0,488.0,368.0,3.1,21.4,812.0,583.47,440.79
2018,5,10,11,15,500.5,371.5,3.1,21.6,832.0,626.9,473.04
2018,5,10,11,30,513.0,375.0,3.1,21.8,852.0,670.16,504.53
2018,5,10,11,45,554.5,355.0,3.15,22.0,873.0,716.0,538.17
2018,5,10,12,0,596.0,335.0,3.2,22.2,894.0,762.12,571.63
2018,5,10,12,15,665.5,287.0,3.3,22.1,910.0,807.19,605.89
2018,5,10,12,30,735.0,239.0,3.4,22.0,926.0,853.8,641.07
2018,5,10,12,45,672.5,274.5,3.55,21.9,897.5,857.36,643.56
2018,5,10,13,0,610.0,310.0,3.7,21.8,869.0,853.98,641.43
2018,5,10,13,15,589.5,312.5,3.8,21.7,844.5,856.0,644.0
2018,5,10,13,30,569.0,315.0,3.9,21.6,820.0,854.59,644.17
2018,5,10,13,45,642.5,267.0,4.05,21.5,822.0,894.76,675.88
2018,5,10,14,0,716.0,219.0,4.2,21.4,824.0,929.51,703.61
2018,5,10,14,15,760.0,185.0,4.3,21.25,806.0,943.87,715.18
2018,5,10,14,30,804.0,151.0,4.4,21.1,788.0,945.42,718.24
2018,5,10,14,45,834.0,129.0,4.45,20.95,762.0,949.93,723.41
2018,5,10,15,0,864.0,107.0,4.5,20.8,736.0,936.96,716.7
2018,5,10,15,15,850.5,104.5,4.5,20.8,693.5,912.97,701.65
2018,5,10,15,30,837.0,102.0,4.5,20.8,651.0,896.8,692.19
2018,5,10,15,45,819.5,99.0,4.55,20.1,604.0,861.91,671.62
2018,5,10,16,0,802.0,96.0,4.6,19.4,557.0,824.35,648.85
2018,5,10,16,15,778.0,92.5,4.65,18.9,507.0,778.41,618.94
2018,5,10,16,30,754.0,89.0,4.7,18.4,457.0,730.77,587.12
2018,5,10,16,45,722.0,85.0,4.75,17.85,405.5,678.77,551.25
2018,5,10,17,0,690.0,81.0,4.8,17.3,354.0,622.97,511.36
2018,5,10,17,15,644.0,75.5,4.8,16.55,302.0,555.88,459.95
2018,5,10,17,30,598.0,70.0,4.8,15.8,250.0,490.6,407.98
2018,5,10,17,45,531.0,63.5,4.85,15.1,200.5,413.99,344.54
2018,5,10,18,0,464.0,57.0,4.9,14.4,151.0,342.12,282.61
2018,5,10,18,15,365.0,47.5,4.75,13.8,108.5,256.9,207.65
2018,5,10,18,30,266.0,38.0,4.6,13.2,66.0,181.69,138.05
2018,5,10,18,45,153.5,23.5,4.5,12.55,38.0,99.12,21.18
2018,5,10,19,0,41.0,9.0,4.4,11.9,10.0,20.27,0.0
2018,5,10,19,15,20.5,4.5,4.3,11.65,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,9.25,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.4,4.0,0.0,0.0
2018,5,11,5,15,95.0,16.5,2.6,10.05,23.0,12.98,0.0
2018,5,11,5,30,164.0,29.0,3.0,10.7,42.0,21.92,10.74
2018,5,11,5,45,225.0,42.5,3.4,11.35,74.5,31.96,22.25
2018,5,11,6,0,286.0,56.0,3.8,12.0,107.0,41.88,31.66
2018,5,11,6,15,342.0,68.5,4.1,12.55,149.0,50.94,40.06
2018,5,11,6,30,398.0,81.0,4.4,13.1,191.0,59.86,48.13
2018,5,11,6,45,419.0,97.5,4.75,13.7,234.0,70.76,57.74
2018,5,11,7,0,440.0,114.0,5.1,14.3,277.0,81.25,66.78
2018,5,11,7,15,479.5,125.0,5.15,15.0,327.0,88.22,72.53
2018,5,11,7,30,519.0,136.0,5.2,15.7,377.0,95.0,78.01
2018,5,11,7,45,552.5,144.0,5.25,16.35,426.5,99.66,81.58
2018,5,11,8,0,586.0,152.0,5.3,17.0,476.0,104.71,85.44
2018,5,11,8,15,633.0,152.5,5.35,17.65,531.0,103.74,84.11
2018,5,11,8,30,680.0,153.0,5.4,18.3,586.0,102.98,82.99
2018,5,11,8,45,708.0,156.5,5.45,18.9,634.5,140.57,89.56
2018,5,11,9,0,736.0,160.0,5.5,19.5,683.0,196.13,122.19
2018,5,11,9,15,773.0,156.0,5.55,19.95,732.0,257.75,168.65
2018,5,11,9,30,810.0,152.0,5.6,20.4,781.0,315.92,216.82
2018,5,11,9,45,822.5,154.5,5.65,20.8,817.0,374.23,267.56
2018,5,11,10,0,835.0,157.0,5.7,21.2,853.0,432.91,318.42
2018,5,11,10,15,868.5,145.5,5.75,21.55,889.5,490.79,367.64
2018,5,11,10,30,902.0,134.0,5.8,21.9,926.0,548.66,415.97
2018,5,11,10,45,938.5,117.0,5.8,22.2,957.0,606.29,463.09
2018,5,11,11,0,975.0,100.0,5.8,22.5,988.0,664.35,509.47
2018,5,11,11,15,977.5,100.5,5.8,22.75,1001.0,714.65,548.86
2018,5,11,11,30,980.0,101.0,5.8,23.0,1014.0,762.49,585.46
2018,5,11,11,45,981.0,100.5,5.75,23.3,1018.5,805.79,617.62
2018,5,11,12,0,982.0,100.0,5.7,23.6,1023.0,846.11,645.55
2018,5,11,12,15,980.5,100.0,5.65,23.85,1019.5,881.7,669.57
2018,5,11,12,30,979.0,100.0,5.6,24.1,1016.0,913.83,691.03
2018,5,11,12,45,975.0,100.5,5.55,24.35,1004.5,940.65,708.71
2018,5,11,13,0,971.0,101.0,5.5,24.6,993.0,963.62,723.72
2018,5,11,13,15,968.0,100.5,5.55,24.8,975.0,982.61,736.85
2018,5,11,13,30,965.0,100.0,5.6,25.0,957.0,997.59,747.35
2018,5,11,13,45,960.5,99.0,5.7,25.15,932.0,1006.62,754.42
2018,5,11,14,0,956.0,98.0,5.8,25.3,907.0,1011.51,758.84
2018,5,11,14,15,950.0,96.5,5.85,25.25,875.5,1010.35,759.56
2018,5,11,14,30,944.0,95.0,5.9,25.2,844.0,1005.08,757.65
2018,5,11,14,45,935.5,93.0,5.95,25.2,806.0,992.89,750.96
2018,5,11,15,0,927.0,91.0,6.0,25.2,768.0,976.8,741.69
2018,5,11,15,15,914.5,89.5,6.0,25.2,724.5,953.81,727.39
2018,5,11,15,30,902.0,88.0,6.0,25.2,681.0,927.37,710.7
2018,5,11,15,45,889.0,84.0,5.85,24.85,633.5,894.37,689.53
2018,5,11,16,0,876.0,80.0,5.7,24.5,586.0,858.31,666.06
2018,5,11,16,15,858.5,76.5,5.45,24.15,535.5,816.29,637.6
2018,5,11,16,30,841.0,73.0,5.2,23.8,485.0,780.15,613.16
2018,5,11,16,45,815.0,69.0,4.9,23.45,432.0,726.24,574.99
2018,5,11,17,0,789.0,65.0,4.6,23.1,379.0,671.3,535.43
2018,5,11,17,15,751.0,60.5,4.4,22.4,325.5,606.92,488.44
2018,5,11,17,30,713.0,56.0,4.2,21.7,272.0,543.33,439.2
2018,5,11,17,45,657.0,51.0,4.0,21.0,220.5,469.74,379.99
2018,5,11,18,0,601.0,46.0,3.8,20.3,169.0,399.49,320.94
2018,5,11,18,15,507.0,39.0,3.65,19.55,123.0,316.97,249.94
2018,5,11,18,30,413.0,32.0,3.5,18.8,77.0,239.77,179.24
2018,5,11,18,45,255.5,21.0,3.4,18.1,44.5,136.05,42.04
2018,5,11,19,0,98.0,10.0,3.3,17.4,12.0,39.26,0.0
2018,5,11,19,15,49.0,5.0,3.15,17.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,45,19.5,3.0,1.9,10.15,2.5,0.0,0.0
2018,5,12,5,0,39.0,6.0,1.9,10.3,5.0,0.0,0.0
2018,5,12,5,15,174.5,17.0,2.05,11.35,29.5,13.38,0.0
2018,5,12,5,30,310.0,28.0,2.2,12.4,54.0,23.2,12.07
2018,5,12,5,45,418.0,36.0,2.4,13.4,96.5,29.81,20.25
2018,5,12,6,0,526.0,44.0,2.6,14.4,139.0,36.59,26.72
2018,5,12,6,15,593.0,50.0,2.75,15.1,189.0,41.61,31.41
2018,5,12,6,30,660.0,56.0,2.9,15.8,239.0,50.55,39.39
2018,5,12,6,45,704.0,60.5,3.05,16.55,292.0,54.54,42.79
2018,5,12,7,0,748.0,65.0,3.2,17.3,345.0,58.53,46.08
2018,5,12,7,15,779.5,68.0,3.25,17.95,397.5,61.19,48.13
2018,5,12,7,30,811.0,71.0,3.3,18.6,450.0,63.84,50.14
2018,5,12,7,45,833.5,74.0,3.35,19.25,501.5,73.56,58.19
2018,5,12,8,0,856.0,77.0,3.4,19.9,553.0,76.57,60.41
2018,5,12,8,15,873.0,79.5,3.3,20.45,601.5,79.0,62.13
2018,5,12,8,30,890.0,82.0,3.2,21.0,650.0,81.29,63.73
2018,5,12,8,45,903.0,83.5,3.1,21.55,694.0,124.28,70.3
2018,5,12,9,0,916.0,85.0,3.0,22.1,738.0,185.69,104.94
2018,5,12,9,15,921.5,89.0,2.95,22.45,776.5,248.2,152.57
2018,5,12,9,30,927.0,93.0,2.9,22.8,815.0,310.51,204.97
2018,5,12,9,45,929.0,97.5,2.85,23.15,847.0,371.63,257.81
2018,5,12,10,0,931.0,102.0,2.8,23.5,879.0,431.67,309.25
2018,5,12,10,15,936.5,102.5,2.85,23.75,905.5,489.09,357.71
2018,5,12,10,30,942.0,103.0,2.9,24.0,932.0,545.27,403.83
2018,5,12,10,45,945.0,104.5,2.9,24.2,951.5,599.39,446.93
2018,5,12,11,0,948.0,106.0,2.9,24.4,971.0,651.61,487.28
2018,5,12,11,15,950.0,106.0,2.95,24.6,983.0,699.92,523.9
2018,5,12,11,30,952.0,106.0,3.0,24.8,995.0,745.81,557.86
2018,5,12,11,45,951.5,106.5,3.05,24.95,999.0,787.69,588.36
2018,5,12,12,0,951.0,107.0,3.1,25.1,1003.0,826.62,615.27
2018,5,12,12,15,945.0,110.0,3.2,25.2,998.0,860.16,638.07
2018,5,12,12,30,939.0,113.0,3.3,25.3,993.0,890.19,658.51
2018,5,12,12,45,929.0,118.0,3.4,25.35,980.5,914.92,675.57
2018,5,12,13,0,919.0,123.0,3.5,25.4,968.0,935.82,690.17
2018,5,12,13,15,914.5,121.5,3.65,25.4,949.0,951.95,702.16
2018,5,12,13,30,910.0,120.0,3.8,25.4,930.0,964.18,711.71
2018,5,12,13,45,903.5,119.0,3.95,25.4,904.5,971.08,717.85
2018,5,12,14,0,897.0,118.0,4.1,25.4,879.0,974.03,721.52
2018,5,12,14,15,887.0,117.5,4.25,25.15,846.5,970.25,721.53
2018,5,12,14,30,877.0,117.0,4.4,24.9,814.0,962.63,719.08
2018,5,12,14,45,864.5,114.5,4.6,24.7,775.0,946.89,711.54
2018,5,12,15,0,852.0,112.0,4.8,24.5,736.0,927.54,701.87
2018,5,12,15,15,837.5,110.0,4.8,24.5,693.5,915.21,695.05
2018,5,12,15,30,823.0,108.0,4.8,24.5,651.0,887.5,677.52
2018,5,12,15,45,803.5,105.0,5.15,23.45,603.5,851.24,658.81
2018,5,12,16,0,784.0,102.0,5.5,22.4,556.0,812.45,637.4
2018,5,12,16,15,758.0,99.0,5.55,21.6,506.0,766.0,607.53
2018,5,12,16,30,732.0,96.0,5.6,20.8,456.0,722.18,578.94
2018,5,12,16,45,698.5,91.5,5.7,20.05,404.5,665.8,539.98
2018,5,12,17,0,665.0,87.0,5.8,19.3,353.0,609.28,499.21
2018,5,12,17,15,621.5,81.0,5.55,18.5,302.0,544.47,448.91
2018,5,12,17,30,578.0,75.0,5.3,17.7,251.0,481.25,398.23
2018,5,12,17,45,515.0,67.5,5.05,16.9,202.5,406.94,336.65
2018,5,12,18,0,452.0,60.0,4.8,16.1,154.0,337.03,276.66
2018,5,12,18,15,359.0,49.5,4.4,15.45,111.5,254.63,204.65
2018,5,12,18,30,266.0,39.0,4.0,14.8,69.0,181.27,138.03
2018,5,12,18,45,158.5,25.0,3.6,14.2,40.5,103.31,39.29
2018,5,12,19,0,51.0,11.0,3.2,13.6,12.0,24.93,0.0
2018,5,12,19,15,25.5,5.5,3.05,13.3,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,2.55,10.4,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,2.7,10.7,2.0,1.57,0.0
2018,5,13,5,15,44.5,13.0,2.95,11.1,16.5,10.23,0.0
2018,5,13,5,30,84.0,24.0,3.2,11.5,31.0,18.3,8.67
2018,5,13,5,45,128.5,35.5,3.45,11.95,55.0,26.96,17.94
2018,5,13,6,0,173.0,47.0,3.7,12.4,79.0,34.74,25.33
2018,5,13,6,15,119.5,58.0,3.75,12.7,83.0,42.81,32.81
2018,5,13,6,30,66.0,69.0,3.8,13.0,87.0,51.45,40.65
2018,5,13,6,45,36.0,93.0,3.85,13.3,103.0,68.44,55.76
2018,5,13,7,0,6.0,117.0,3.9,13.6,119.0,85.79,70.96
2018,5,13,7,15,22.5,149.0,3.85,14.05,159.0,107.49,89.68
2018,5,13,7,30,39.0,181.0,3.8,14.5,199.0,123.72,103.33
2018,5,13,7,45,90.5,209.0,3.75,14.95,257.5,141.37,118.0
2018,5,13,8,0,142.0,237.0,3.7,15.4,316.0,152.65,127.03
2018,5,13,8,15,381.0,204.5,3.65,15.85,442.5,127.29,104.75
2018,5,13,8,30,620.0,172.0,3.6,16.3,569.0,112.69,91.83
2018,5,13,8,45,717.5,148.5,3.6,16.75,638.0,135.39,85.95
2018,5,13,9,0,815.0,125.0,3.6,17.2,707.0,189.86,114.66
2018,5,13,9,15,834.0,123.5,3.6,17.6,747.5,246.7,158.1
2018,5,13,9,30,853.0,122.0,3.6,18.0,788.0,309.44,210.89
2018,5,13,9,45,871.0,119.0,3.65,18.4,823.5,366.63,260.9
2018,5,13,10,0,889.0,116.0,3.7,18.8,859.0,424.45,311.28
2018,5,13,10,15,896.0,116.0,3.8,19.1,885.5,479.93,359.29
2018,5,13,10,30,903.0,116.0,3.9,19.4,912.0,534.4,405.24
2018,5,13,10,45,908.0,116.5,3.95,19.7,932.0,586.92,448.3
2018,5,13,11,0,913.0,117.0,4.0,20.0,952.0,637.81,488.86
2018,5,13,11,15,915.5,118.0,4.1,20.2,964.5,685.65,526.39
2018,5,13,11,30,918.0,119.0,4.2,20.4,977.0,731.25,561.41
2018,5,13,11,45,918.5,119.5,4.35,20.6,982.0,772.6,592.8
2018,5,13,12,0,919.0,120.0,4.5,20.8,987.0,811.2,621.56
2018,5,13,12,15,913.0,123.5,4.6,20.8,982.5,844.18,645.24
2018,5,13,12,30,907.0,127.0,4.7,20.8,978.0,873.79,666.59
2018,5,13,12,45,897.5,131.0,4.8,20.8,965.5,897.35,683.79
2018,5,13,13,0,888.0,135.0,4.9,20.8,953.0,917.19,698.52
2018,5,13,13,15,884.0,134.5,5.0,20.65,935.5,934.3,711.9
2018,5,13,13,30,880.0,134.0,5.1,20.5,918.0,947.68,722.84
2018,5,13,13,45,873.5,133.0,5.15,20.3,893.5,954.5,729.18
2018,5,13,14,0,867.0,132.0,5.2,20.1,869.0,957.48,733.02
2018,5,13,14,15,859.5,129.5,5.25,19.85,837.5,954.26,732.84
2018,5,13,14,30,852.0,127.0,5.3,19.6,806.0,947.24,730.14
2018,5,13,14,45,842.5,124.0,5.3,19.35,769.0,947.31,732.27
2018,5,13,15,0,833.0,121.0,5.3,19.1,732.0,930.14,722.27
2018,5,13,15,15,818.5,118.0,5.3,19.1,689.5,904.88,705.92
2018,5,13,15,30,804.0,115.0,5.3,19.1,647.0,876.43,687.29
2018,5,13,15,45,787.5,111.5,5.25,18.4,601.5,842.71,666.3
2018,5,13,16,0,771.0,108.0,5.2,17.7,556.0,806.35,643.13
2018,5,13,16,15,750.0,103.5,5.15,17.2,507.5,762.81,613.74
2018,5,13,16,30,729.0,99.0,5.1,16.7,459.0,721.92,585.9
2018,5,13,16,45,699.0,93.5,5.0,16.25,408.0,667.2,546.51
2018,5,13,17,0,669.0,88.0,4.9,15.8,357.0,612.08,505.4
2018,5,13,17,15,626.5,82.0,4.75,15.25,306.0,547.88,455.15
2018,5,13,17,30,584.0,76.0,4.6,14.7,255.0,485.15,404.45
2018,5,13,17,45,522.5,68.0,4.45,14.15,206.0,411.01,342.58
2018,5,13,18,0,461.0,60.0,4.3,13.6,157.0,341.18,282.21
2018,5,13,18,15,369.5,49.5,4.1,13.15,114.0,259.24,210.14
2018,5,13,18,30,278.0,39.0,3.9,12.7,71.0,185.64,143.04
2018,5,13,18,45,168.0,25.5,3.65,12.2,42.0,107.72,48.15
2018,5,13,19,0,58.0,12.0,3.4,11.7,13.0,27.89,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.5,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
