Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,71.0,57.4
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,78.41,63.73
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,85.67,69.78
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,90.76,73.83
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,97.39,79.12
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,99.26,80.26
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,101.08,81.36
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,102.63,82.22
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,104.07,82.99
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,105.63,83.86
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,157.4,96.03
2018,7,2,9,15,725.0,175.5,3.05,22.15,726.0,214.17,133.78
2018,7,2,9,30,717.0,190.0,3.1,22.6,758.0,269.89,177.72
2018,7,2,9,45,699.0,209.0,3.15,23.05,782.5,324.49,223.74
2018,7,2,10,0,681.0,228.0,3.2,23.5,807.0,376.67,268.11
2018,7,2,10,15,694.5,229.5,3.3,23.9,836.0,427.04,309.92
2018,7,2,10,30,708.0,231.0,3.4,24.3,865.0,477.81,351.28
2018,7,2,10,45,720.0,230.5,3.5,24.75,888.0,526.64,390.24
2018,7,2,11,0,732.0,230.0,3.6,25.2,911.0,575.17,428.0
2018,7,2,11,15,739.0,229.5,3.7,25.5,926.0,620.21,462.6
2018,7,2,11,30,746.0,229.0,3.8,25.8,941.0,664.03,495.54
2018,7,2,11,45,752.0,226.5,3.95,26.15,948.5,704.18,525.3
2018,7,2,12,0,758.0,224.0,4.1,26.5,956.0,742.5,553.24
2018,7,2,12,15,758.0,224.0,4.2,26.6,955.5,776.29,577.89
2018,7,2,12,30,758.0,224.0,4.3,26.7,955.0,807.45,600.42
2018,7,2,12,45,756.0,223.5,4.45,26.8,947.0,833.72,619.57
2018,7,2,13,0,754.0,223.0,4.6,26.9,939.0,856.84,636.59
2018,7,2,13,15,748.0,220.5,4.75,26.7,921.5,871.46,648.75
2018,7,2,13,30,742.0,218.0,4.9,26.5,904.0,882.5,658.52
2018,7,2,13,45,721.0,222.5,5.05,26.3,876.0,883.05,660.79
2018,7,2,14,0,700.0,227.0,5.2,26.1,848.0,879.85,660.51
2018,7,2,14,15,702.0,218.0,5.35,25.65,823.5,881.35,664.79
2018,7,2,14,30,704.0,209.0,5.5,25.2,799.0,879.34,666.66
2018,7,2,14,45,690.0,205.5,5.6,24.7,764.0,864.64,659.18
2018,7,2,15,0,676.0,202.0,5.7,24.2,729.0,846.76,649.42
2018,7,2,15,15,661.0,196.5,5.7,24.2,690.0,823.04,633.7
2018,7,2,15,30,646.0,191.0,5.7,24.2,651.0,796.54,615.92
2018,7,2,15,45,627.0,185.0,5.8,22.85,608.0,763.54,596.85
2018,7,2,16,0,608.0,179.0,5.9,21.5,565.0,728.38,575.65
2018,7,2,16,15,585.0,170.5,5.85,20.85,519.0,685.69,546.19
2018,7,2,16,30,562.0,162.0,5.8,20.2,473.0,633.66,509.28
2018,7,2,16,45,534.5,152.5,5.75,19.55,425.5,584.96,473.87
2018,7,2,17,0,507.0,143.0,5.7,18.9,378.0,536.12,437.49
2018,7,2,17,15,476.0,131.0,5.6,18.3,331.5,482.48,396.22
2018,7,2,17,30,445.0,119.0,5.5,17.7,285.0,429.74,354.57
2018,7,2,17,45,405.5,105.0,5.4,17.1,239.0,371.15,306.94
2018,7,2,18,0,366.0,91.0,5.3,16.5,193.0,315.03,260.0
2018,7,2,18,15,316.5,76.0,5.15,16.05,151.5,255.8,209.07
2018,7,2,18,30,267.0,61.0,5.0,15.6,110.0,200.93,160.8
2018,7,2,18,45,206.0,45.0,4.85,15.15,76.0,145.25,111.5
2018,7,2,19,0,145.0,29.0,4.7,14.7,42.0,95.92,64.53
2018,7,2,19,15,83.0,16.5,4.65,14.4,23.0,47.78,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.1,4.0,7.73,0.0
2018,7,2,19,45,10.5,2.0,4.55,13.8,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,11.9,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.2,13.0,9.44,0.0
2018,7,3,5,15,176.0,25.0,3.05,12.7,41.5,19.0,3.35
2018,7,3,5,30,288.0,38.0,3.1,13.2,70.0,29.01,18.93
2018,7,3,5,45,379.5,47.5,3.15,13.75,111.5,38.68,28.34
2018,7,3,6,0,471.0,57.0,3.2,14.3,153.0,46.22,35.43
2018,7,3,6,15,532.0,64.5,3.15,14.75,200.5,51.92,40.69
2018,7,3,6,30,593.0,72.0,3.1,15.2,248.0,57.61,45.75
2018,7,3,6,45,636.0,77.5,3.05,15.7,298.5,61.55,49.11
2018,7,3,7,0,679.0,83.0,3.0,16.2,349.0,65.48,52.35
2018,7,3,7,15,712.0,87.5,2.95,16.85,400.0,68.5,54.68
2018,7,3,7,30,745.0,92.0,2.9,17.5,451.0,77.37,62.05
2018,7,3,7,45,770.5,95.0,2.9,18.15,501.0,79.24,63.27
2018,7,3,8,0,796.0,98.0,2.9,18.8,551.0,81.06,64.45
2018,7,3,8,15,817.0,99.5,2.9,19.45,599.0,81.75,64.65
2018,7,3,8,30,838.0,101.0,2.9,20.1,647.0,82.41,64.85
2018,7,3,8,45,854.5,102.5,2.9,20.7,691.5,93.71,74.02
2018,7,3,9,0,871.0,104.0,2.9,21.3,736.0,150.66,86.4
2018,7,3,9,15,867.0,114.0,2.95,21.85,771.5,210.94,125.47
2018,7,3,9,30,863.0,124.0,3.0,22.4,807.0,270.11,172.17
2018,7,3,9,45,852.0,136.5,3.05,22.9,835.0,323.86,218.27
2018,7,3,10,0,841.0,149.0,3.1,23.4,863.0,381.15,267.56
2018,7,3,10,15,852.5,148.0,3.25,23.85,891.5,435.67,313.77
2018,7,3,10,30,864.0,147.0,3.4,24.3,920.0,488.9,358.11
2018,7,3,10,45,874.0,145.0,3.55,24.7,942.5,539.92,399.8
2018,7,3,11,0,884.0,143.0,3.7,25.1,965.0,589.94,439.66
2018,7,3,11,15,890.0,141.5,3.85,25.35,980.0,636.74,476.42
2018,7,3,11,30,896.0,140.0,4.0,25.6,995.0,681.79,511.05
2018,7,3,11,45,901.0,138.5,4.15,25.85,1003.0,724.25,543.09
2018,7,3,12,0,906.0,137.0,4.3,26.1,1011.0,764.55,572.98
2018,7,3,12,15,898.0,141.5,4.4,26.15,1007.5,797.21,597.17
2018,7,3,12,30,890.0,146.0,4.5,26.2,1004.0,826.7,618.31
2018,7,3,12,45,878.5,151.5,4.65,26.3,992.5,850.83,635.56
2018,7,3,13,0,867.0,157.0,4.8,26.4,981.0,871.44,650.49
2018,7,3,13,15,866.0,155.5,4.9,26.3,967.0,891.93,665.67
2018,7,3,13,30,865.0,154.0,5.0,26.2,953.0,908.95,678.59
2018,7,3,13,45,862.5,150.0,5.1,26.15,931.0,918.96,686.71
2018,7,3,14,0,860.0,146.0,5.2,26.1,909.0,925.19,692.42
2018,7,3,14,15,854.5,143.0,5.25,25.85,880.5,940.06,704.46
2018,7,3,14,30,849.0,140.0,5.3,25.6,852.0,936.57,704.0
2018,7,3,14,45,841.5,137.0,5.35,25.35,818.0,927.51,699.91
2018,7,3,15,0,834.0,134.0,5.4,25.1,784.0,914.79,693.39
2018,7,3,15,15,821.5,131.5,5.4,25.1,744.0,894.58,680.73
2018,7,3,15,30,809.0,129.0,5.4,25.1,704.0,871.09,665.82
2018,7,3,15,45,795.5,124.0,5.35,24.3,660.0,841.08,648.08
2018,7,3,16,0,782.0,119.0,5.3,23.5,616.0,808.21,628.12
2018,7,3,16,15,765.5,114.0,5.2,23.05,569.5,770.28,603.13
2018,7,3,16,30,749.0,109.0,5.1,22.6,523.0,734.23,579.25
2018,7,3,16,45,726.0,103.5,5.05,22.1,473.5,686.68,546.75
2018,7,3,17,0,703.0,98.0,5.0,21.6,424.0,638.01,511.74
2018,7,3,17,15,670.5,92.5,4.9,21.0,374.0,582.09,470.1
2018,7,3,17,30,638.0,87.0,4.8,20.4,324.0,526.5,427.46
2018,7,3,17,45,593.5,79.5,4.7,19.8,274.5,462.36,376.63
2018,7,3,18,0,549.0,72.0,4.6,19.2,225.0,400.51,325.91
2018,7,3,18,15,484.5,64.0,4.45,18.6,179.0,330.97,267.23
2018,7,3,18,30,420.0,56.0,4.3,18.0,133.0,266.55,211.22
2018,7,3,18,45,327.5,45.0,4.15,17.35,94.0,192.72,147.03
2018,7,3,19,0,235.0,34.0,4.0,16.7,55.0,132.56,89.44
2018,7,3,19,15,135.0,20.5,3.9,16.3,31.0,66.99,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.9,7.0,13.18,0.0
2018,7,3,19,45,17.5,3.5,3.75,15.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,35.5,6.0,2.85,11.5,6.5,0.0,0.0
2018,7,4,5,0,71.0,12.0,3.1,11.8,13.0,9.44,0.0
2018,7,4,5,15,190.5,24.5,3.3,12.3,41.5,18.67,2.41
2018,7,4,5,30,310.0,37.0,3.5,12.8,70.0,30.45,20.11
2018,7,4,5,45,363.5,44.5,3.7,13.35,103.0,36.13,26.13
2018,7,4,6,0,417.0,52.0,3.9,13.9,136.0,41.81,31.56
2018,7,4,6,15,211.5,70.5,3.9,14.45,113.5,52.11,40.9
2018,7,4,6,30,6.0,89.0,3.9,15.0,91.0,65.8,53.06
2018,7,4,6,45,13.5,111.0,3.85,15.5,116.0,81.23,66.52
2018,7,4,7,0,21.0,133.0,3.8,16.0,141.0,96.52,79.62
2018,7,4,7,15,71.5,154.0,3.8,16.55,187.5,108.25,89.38
2018,7,4,7,30,122.0,175.0,3.8,17.1,234.0,118.55,97.75
2018,7,4,7,45,196.0,196.0,3.75,17.6,302.0,132.23,108.92
2018,7,4,8,0,270.0,217.0,3.7,18.1,370.0,138.72,113.83
2018,7,4,8,15,383.5,212.5,3.7,18.65,450.5,131.25,106.91
2018,7,4,8,30,497.0,208.0,3.7,19.2,531.0,129.72,105.09
2018,7,4,8,45,624.5,177.0,3.75,19.7,611.0,112.95,90.52
2018,7,4,9,0,752.0,146.0,3.8,20.2,691.0,157.06,96.04
2018,7,4,9,15,819.0,127.0,3.85,20.7,750.0,204.31,123.05
2018,7,4,9,30,886.0,108.0,3.9,21.2,809.0,265.0,168.46
2018,7,4,9,45,885.5,115.0,3.95,21.7,840.5,323.34,218.35
2018,7,4,10,0,885.0,122.0,4.0,22.2,872.0,380.53,268.09
2018,7,4,10,15,895.0,121.0,4.1,22.6,900.5,435.3,315.39
2018,7,4,10,30,905.0,120.0,4.2,23.0,929.0,489.5,361.27
2018,7,4,10,45,914.0,118.0,4.3,23.4,951.5,541.72,404.5
2018,7,4,11,0,923.0,116.0,4.4,23.8,974.0,592.76,445.65
2018,7,4,11,15,928.0,115.0,4.5,24.0,988.5,640.77,483.92
2018,7,4,11,30,933.0,114.0,4.6,24.2,1003.0,686.84,519.86
2018,7,4,11,45,937.5,112.0,4.7,24.45,1011.0,729.71,552.63
2018,7,4,12,0,942.0,110.0,4.8,24.7,1019.0,770.2,583.07
2018,7,4,12,15,942.5,110.0,4.9,24.7,1018.5,806.73,610.47
2018,7,4,12,30,943.0,110.0,5.0,24.7,1018.0,840.32,634.37
2018,7,4,12,45,942.0,109.0,5.1,24.75,1010.0,868.73,654.56
2018,7,4,13,0,941.0,108.0,5.2,24.8,1002.0,893.72,672.44
2018,7,4,13,15,940.0,106.5,5.2,24.7,987.5,914.69,687.43
2018,7,4,13,30,939.0,105.0,5.2,24.6,973.0,931.94,699.96
2018,7,4,13,45,938.0,102.0,5.2,24.5,951.5,943.97,709.02
2018,7,4,14,0,937.0,99.0,5.2,24.4,930.0,952.06,715.53
2018,7,4,14,15,932.5,97.0,5.2,24.25,901.5,953.98,718.11
2018,7,4,14,30,928.0,95.0,5.2,24.1,873.0,951.95,718.14
2018,7,4,14,45,922.5,92.5,5.2,23.9,839.0,944.59,714.78
2018,7,4,15,0,917.0,90.0,5.2,23.7,805.0,933.37,708.9
2018,7,4,15,15,907.0,88.5,5.2,23.7,765.0,915.46,697.89
2018,7,4,15,30,897.0,87.0,5.2,23.7,725.0,894.06,684.51
2018,7,4,15,45,885.5,85.0,5.15,23.0,681.5,867.51,669.09
2018,7,4,16,0,874.0,83.0,5.1,22.3,638.0,837.88,651.36
2018,7,4,16,15,860.0,79.5,5.05,21.8,590.5,801.67,628.17
2018,7,4,16,30,846.0,76.0,5.0,21.3,543.0,762.93,602.84
2018,7,4,16,45,825.5,73.0,4.95,20.8,493.5,717.61,572.21
2018,7,4,17,0,805.0,70.0,4.9,20.3,444.0,677.36,544.84
2018,7,4,17,15,776.5,66.5,4.8,19.7,392.5,622.7,504.84
2018,7,4,17,30,748.0,63.0,4.7,19.1,341.0,567.79,462.73
2018,7,4,17,45,707.5,59.0,4.6,18.45,290.5,505.28,413.16
2018,7,4,18,0,667.0,55.0,4.5,17.8,240.0,444.33,362.94
2018,7,4,18,15,606.5,49.5,4.25,17.15,192.0,373.83,302.89
2018,7,4,18,30,546.0,44.0,4.0,16.5,144.0,310.94,247.21
2018,7,4,18,45,449.5,36.5,3.7,15.85,102.5,234.51,179.64
2018,7,4,19,0,353.0,29.0,3.4,15.2,61.0,167.94,113.75
2018,7,4,19,15,213.0,18.5,3.25,14.85,34.5,87.1,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.5,8.0,22.38,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.1,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.05,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.5,14.0,9.44,0.0
2018,7,5,5,15,271.0,21.5,2.25,11.2,44.5,17.83,1.19
2018,7,5,5,30,416.0,31.0,2.5,11.9,75.0,25.9,16.28
2018,7,5,5,45,503.5,37.5,2.75,12.65,118.5,31.4,22.04
2018,7,5,6,0,591.0,44.0,3.0,13.4,162.0,40.16,30.17
2018,7,5,6,15,646.0,49.0,2.95,14.05,211.0,44.76,34.43
2018,7,5,6,30,701.0,54.0,2.9,14.7,260.0,49.41,38.56
2018,7,5,6,45,738.5,57.5,2.9,15.35,311.0,52.68,41.33
2018,7,5,7,0,776.0,61.0,2.9,16.0,362.0,55.97,44.03
2018,7,5,7,15,802.5,63.5,2.8,16.65,413.0,58.33,45.84
2018,7,5,7,30,829.0,66.0,2.7,17.3,464.0,67.62,53.64
2018,7,5,7,45,849.0,68.5,2.6,17.95,514.0,70.43,55.73
2018,7,5,8,0,869.0,71.0,2.5,18.6,564.0,73.13,57.7
2018,7,5,8,15,884.0,73.0,2.4,19.3,611.0,75.26,59.16
2018,7,5,8,30,899.0,75.0,2.3,20.0,658.0,77.27,60.51
2018,7,5,8,45,910.5,76.5,2.2,20.65,701.5,79.19,61.8
2018,7,5,9,0,922.0,78.0,2.1,21.3,745.0,138.67,75.37
2018,7,5,9,15,931.5,79.0,2.0,22.0,784.5,198.35,112.67
2018,7,5,9,30,941.0,80.0,1.9,22.7,824.0,258.38,159.27
2018,7,5,9,45,948.5,80.5,1.8,23.4,857.5,317.63,208.84
2018,7,5,10,0,956.0,81.0,1.7,24.1,891.0,376.48,258.64
2018,7,5,10,15,961.0,82.0,1.7,24.75,918.5,434.07,306.92
2018,7,5,10,30,966.0,83.0,1.7,25.4,946.0,490.51,352.9
2018,7,5,10,45,969.0,84.0,1.65,26.1,967.0,544.58,395.26
2018,7,5,11,0,972.0,85.0,1.6,26.8,988.0,596.83,434.6
2018,7,5,11,15,974.5,85.0,1.65,27.3,1002.0,646.01,471.25
2018,7,5,11,30,977.0,85.0,1.7,27.8,1016.0,692.92,505.17
2018,7,5,11,45,978.0,85.0,1.75,28.3,1022.5,736.35,535.77
2018,7,5,12,0,979.0,85.0,1.8,28.8,1029.0,777.04,563.74
2018,7,5,12,15,974.5,88.5,1.95,29.15,1027.5,813.63,588.54
2018,7,5,12,30,970.0,92.0,2.1,29.5,1026.0,846.91,610.43
2018,7,5,12,45,963.0,95.0,2.2,29.8,1016.0,874.33,628.17
2018,7,5,13,0,956.0,98.0,2.3,30.1,1006.0,898.07,643.59
2018,7,5,13,15,953.0,97.5,2.45,30.25,990.5,918.35,657.66
2018,7,5,13,30,950.0,97.0,2.6,30.4,975.0,934.83,669.39
2018,7,5,13,45,946.5,95.5,2.75,30.55,952.5,946.05,677.85
2018,7,5,14,0,943.0,94.0,2.9,30.7,930.0,953.31,683.89
2018,7,5,14,15,937.5,93.0,3.0,30.6,901.5,955.29,686.98
2018,7,5,14,30,932.0,92.0,3.1,30.5,873.0,953.33,687.67
2018,7,5,14,45,925.0,90.0,3.2,30.45,838.0,945.09,684.27
2018,7,5,15,0,918.0,88.0,3.3,30.4,803.0,933.01,678.48
2018,7,5,15,15,908.0,86.0,3.3,30.4,763.0,914.54,667.77
2018,7,5,15,30,898.0,84.0,3.3,30.4,723.0,892.57,654.82
2018,7,5,15,45,886.5,81.0,3.35,29.9,678.5,864.85,639.61
2018,7,5,16,0,875.0,78.0,3.4,29.4,634.0,834.03,622.15
2018,7,5,16,15,860.0,75.5,3.4,29.0,586.5,798.05,600.39
2018,7,5,16,30,845.0,73.0,3.4,28.6,539.0,759.62,576.63
2018,7,5,16,45,823.5,70.0,3.35,28.2,489.0,713.54,546.8
2018,7,5,17,0,802.0,67.0,3.3,27.8,439.0,672.56,520.09
2018,7,5,17,15,772.5,64.0,3.2,27.1,388.0,617.95,482.37
2018,7,5,17,30,743.0,61.0,3.1,26.4,337.0,563.17,442.46
2018,7,5,17,45,634.5,57.0,2.95,25.7,268.0,460.53,364.43
2018,7,5,18,0,526.0,53.0,2.8,25.0,199.0,367.87,291.63
2018,7,5,18,15,358.5,39.0,2.6,23.85,129.5,240.88,190.15
2018,7,5,18,30,191.0,25.0,2.4,22.7,60.0,129.01,98.89
2018,7,5,18,45,156.5,19.5,2.15,21.55,42.5,98.39,71.98
2018,7,5,19,0,122.0,14.0,1.9,20.4,25.0,71.66,45.26
2018,7,5,19,15,73.0,9.0,2.25,20.05,14.5,35.0,0.0
2018,7,5,19,30,24.0,4.0,2.6,19.7,4.0,8.46,0.0
2018,7,5,19,45,12.0,2.0,2.9,19.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,15.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,15.4,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,2.85,15.65,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,2.9,15.9,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.5,2.95,16.15,6.5,4.92,0.0
2018,7,6,6,0,0.0,8.0,3.0,16.4,8.0,6.06,0.0
2018,7,6,6,15,0.0,10.5,2.9,16.75,10.5,7.96,1.43
2018,7,6,6,30,0.0,13.0,2.8,17.1,13.0,9.87,3.14
2018,7,6,6,45,0.0,26.5,2.75,17.45,26.5,20.19,12.29
2018,7,6,7,0,0.0,40.0,2.7,17.8,40.0,30.56,21.38
2018,7,6,7,15,22.5,106.0,2.7,18.3,117.0,78.09,62.74
2018,7,6,7,30,45.0,172.0,2.7,18.8,194.0,119.16,97.62
2018,7,6,7,45,22.5,140.0,2.75,19.25,151.0,100.57,81.22
2018,7,6,8,0,0.0,108.0,2.8,19.7,108.0,82.17,65.15
2018,7,6,8,15,2.5,131.0,2.65,20.35,132.5,98.57,78.68
2018,7,6,8,30,5.0,154.0,2.5,21.0,157.0,114.68,91.73
2018,7,6,8,45,2.5,117.5,2.4,21.6,119.0,89.58,70.25
2018,7,6,9,0,0.0,81.0,2.3,22.2,81.0,62.51,45.03
2018,7,6,9,15,0.0,78.0,2.25,23.0,78.0,60.23,42.96
2018,7,6,9,30,0.0,75.0,2.2,23.8,75.0,57.96,40.91
2018,7,6,9,45,5.0,137.0,2.15,24.55,141.0,106.03,78.46
2018,7,6,10,0,10.0,199.0,2.1,25.3,207.0,153.56,114.8
2018,7,6,10,15,100.0,241.5,2.2,26.4,330.5,215.09,159.5
2018,7,6,10,30,190.0,284.0,2.3,27.5,454.0,289.23,213.78
2018,7,6,10,45,441.0,239.5,2.35,28.55,646.0,397.71,292.33
2018,7,6,11,0,692.0,195.0,2.4,29.6,838.0,528.48,386.06
2018,7,6,11,15,770.0,169.0,2.55,30.35,894.0,591.85,431.98
2018,7,6,11,30,848.0,143.0,2.7,31.1,950.0,653.84,476.69
2018,7,6,11,45,867.5,134.5,2.85,31.8,965.5,699.34,508.94
2018,7,6,12,0,887.0,126.0,3.0,32.5,981.0,743.59,539.74
2018,7,6,12,15,850.0,148.5,3.15,32.7,967.0,767.23,556.41
2018,7,6,12,30,813.0,171.0,3.3,32.9,953.0,800.39,578.75
2018,7,6,12,45,864.0,138.0,3.45,33.05,963.0,829.79,599.4
2018,7,6,13,0,915.0,105.0,3.6,33.2,973.0,870.3,626.52
2018,7,6,13,15,858.5,133.5,3.75,33.2,938.0,868.95,626.46
2018,7,6,13,30,802.0,162.0,3.9,33.2,903.0,877.64,633.37
2018,7,6,13,45,718.5,209.0,4.05,33.2,861.0,870.48,629.56
2018,7,6,14,0,635.0,256.0,4.2,33.2,819.0,849.61,615.11
2018,7,6,14,15,747.5,186.0,4.3,32.95,827.5,894.31,649.04
2018,7,6,14,30,860.0,116.0,4.4,32.7,836.0,912.28,662.69
2018,7,6,14,45,879.0,99.5,4.5,32.5,809.0,913.82,665.65
2018,7,6,15,0,898.0,83.0,4.6,32.3,782.0,910.46,665.59
2018,7,6,15,15,888.0,81.5,4.6,32.3,743.0,892.66,655.03
2018,7,6,15,30,878.0,80.0,4.6,32.3,704.0,871.46,642.3
2018,7,6,15,45,866.5,77.5,4.6,31.45,661.0,844.6,627.91
2018,7,6,16,0,855.0,75.0,4.6,30.6,618.0,814.74,611.28
2018,7,6,16,15,810.5,81.5,4.6,29.9,564.5,765.4,580.39
2018,7,6,16,30,766.0,88.0,4.6,29.2,511.0,723.46,554.26
2018,7,6,16,45,736.0,85.5,4.55,28.5,460.5,673.54,521.51
2018,7,6,17,0,706.0,83.0,4.5,27.8,410.0,622.9,487.23
2018,7,6,17,15,685.5,76.5,4.4,26.95,363.5,574.0,452.6
2018,7,6,17,30,665.0,70.0,4.3,26.1,317.0,526.75,417.88
2018,7,6,17,45,615.0,65.5,4.2,25.25,267.0,461.72,367.95
2018,7,6,18,0,565.0,61.0,4.1,24.4,217.0,399.45,318.37
2018,7,6,18,15,496.5,54.0,4.0,23.7,171.0,328.4,259.91
2018,7,6,18,30,428.0,47.0,3.9,23.0,125.0,263.09,204.42
2018,7,6,18,45,343.0,37.5,3.85,22.3,88.0,195.06,145.88
2018,7,6,19,0,258.0,28.0,3.8,21.6,51.0,136.15,89.2
2018,7,6,19,15,156.0,17.0,3.75,21.25,28.5,70.32,0.0
2018,7,6,19,30,54.0,6.0,3.7,20.9,6.0,16.73,0.0
2018,7,6,19,45,27.0,3.0,3.7,20.55,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,7,4,45,50.5,4.5,2.25,14.5,5.5,0.0,0.0
2018,7,7,5,0,101.0,9.0,2.5,14.7,11.0,7.08,0.0
2018,7,7,5,15,251.5,19.5,2.55,15.2,41.0,16.1,0.0
2018,7,7,5,30,402.0,30.0,2.6,15.7,71.0,25.03,15.1
2018,7,7,5,45,489.5,36.5,2.7,16.25,113.5,30.52,20.88
2018,7,7,6,0,577.0,43.0,2.8,16.8,156.0,39.2,28.86
2018,7,7,6,15,633.0,47.0,2.75,17.6,204.0,42.98,32.34
2018,7,7,6,30,689.0,51.0,2.7,18.4,252.0,46.87,35.74
2018,7,7,6,45,727.5,55.0,2.7,19.25,303.0,50.59,38.85
2018,7,7,7,0,766.0,59.0,2.7,20.1,354.0,54.31,41.85
2018,7,7,7,15,793.0,62.0,2.75,21.05,405.0,57.07,43.93
2018,7,7,7,30,820.0,65.0,2.8,22.0,456.0,66.71,51.85
2018,7,7,7,45,840.5,67.0,2.85,22.95,505.5,69.2,53.56
2018,7,7,8,0,861.0,69.0,2.9,23.9,555.0,71.59,55.18
2018,7,7,8,15,876.5,71.0,3.0,24.65,602.5,73.76,56.63
2018,7,7,8,30,892.0,73.0,3.1,25.4,650.0,75.8,57.98
2018,7,7,8,45,887.0,82.0,3.2,26.1,688.5,81.37,62.26
2018,7,7,9,0,882.0,91.0,3.3,26.8,727.0,142.3,78.16
2018,7,7,9,15,908.0,85.5,3.4,27.45,771.5,198.29,111.51
2018,7,7,9,30,934.0,80.0,3.5,28.1,816.0,256.32,155.33
2018,7,7,9,45,940.5,81.0,3.6,28.75,849.5,315.33,204.43
2018,7,7,10,0,947.0,82.0,3.7,29.4,883.0,373.86,254.02
2018,7,7,10,15,952.5,83.0,3.8,29.75,911.0,431.28,302.58
2018,7,7,10,30,958.0,84.0,3.9,30.1,939.0,487.62,349.24
2018,7,7,10,45,958.0,87.0,4.0,30.5,959.0,541.41,392.67
2018,7,7,11,0,958.0,90.0,4.1,30.9,979.0,593.15,433.27
2018,7,7,11,15,964.5,87.5,4.15,31.1,994.0,642.32,471.15
2018,7,7,11,30,971.0,85.0,4.2,31.3,1009.0,689.53,506.64
2018,7,7,11,45,972.5,85.0,4.3,31.45,1016.0,733.18,539.01
2018,7,7,12,0,974.0,85.0,4.4,31.6,1023.0,774.15,568.86
2018,7,7,12,15,967.5,89.0,4.45,31.7,1020.5,809.59,593.3
2018,7,7,12,30,961.0,93.0,4.5,31.8,1018.0,841.63,614.71
2018,7,7,12,45,944.0,104.0,4.55,31.9,1006.0,867.62,632.04
2018,7,7,13,0,927.0,115.0,4.6,32.0,994.0,889.62,646.76
2018,7,7,13,15,829.0,165.5,4.7,32.0,942.5,886.13,645.11
2018,7,7,13,30,731.0,216.0,4.8,32.0,891.0,873.75,637.35
2018,7,7,13,45,606.5,274.0,4.85,31.95,825.0,829.21,605.88
2018,7,7,14,0,482.0,332.0,4.9,31.9,759.0,776.94,568.78
2018,7,7,14,15,417.0,336.5,5.0,31.7,697.5,729.12,536.71
2018,7,7,14,30,352.0,341.0,5.1,31.5,636.0,660.78,489.99
2018,7,7,14,45,394.5,307.0,5.15,31.25,624.5,688.55,512.34
2018,7,7,15,0,437.0,273.0,5.2,31.0,613.0,695.09,519.86
2018,7,7,15,15,432.5,261.5,5.2,31.0,583.5,677.66,508.63
2018,7,7,15,30,428.0,250.0,5.2,31.0,554.0,658.06,495.94
2018,7,7,15,45,625.5,171.5,5.35,30.2,584.5,752.8,571.26
2018,7,7,16,0,823.0,93.0,5.5,29.4,615.0,818.07,621.79
2018,7,7,16,15,807.0,88.5,5.5,28.65,567.5,779.98,598.02
2018,7,7,16,30,791.0,84.0,5.5,27.9,520.0,739.58,572.66
2018,7,7,16,45,792.0,75.5,5.5,27.2,477.0,705.36,551.21
2018,7,7,17,0,793.0,67.0,5.5,26.5,434.0,668.07,527.0
2018,7,7,17,15,766.5,63.0,5.4,25.6,383.5,614.6,489.36
2018,7,7,17,30,740.0,59.0,5.3,24.7,333.0,560.76,449.29
2018,7,7,17,45,703.0,55.0,5.2,23.8,284.0,500.66,402.72
2018,7,7,18,0,666.0,51.0,5.1,22.9,235.0,441.87,355.27
2018,7,7,18,15,609.0,46.0,4.95,22.0,188.0,373.67,298.3
2018,7,7,18,30,552.0,41.0,4.8,21.1,141.0,309.58,242.64
2018,7,7,18,45,461.5,34.0,4.65,20.25,100.5,238.31,179.91
2018,7,7,19,0,371.0,27.0,4.5,19.4,60.0,173.66,114.81
2018,7,7,19,15,216.5,16.5,4.45,18.95,33.0,86.91,0.0
2018,7,7,19,30,62.0,6.0,4.4,18.5,6.0,18.58,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,51.5,5.0,3.65,12.55,5.5,0.0,0.0
2018,7,8,5,0,103.0,10.0,3.7,12.7,11.0,7.87,0.0
2018,7,8,5,15,256.5,19.0,3.75,13.3,40.5,15.7,0.0
2018,7,8,5,30,410.0,28.0,3.8,13.9,70.0,23.42,13.8
2018,7,8,5,45,497.0,34.5,3.8,14.5,112.5,31.46,21.83
2018,7,8,6,0,584.0,41.0,3.8,15.1,155.0,37.57,27.61
2018,7,8,6,15,638.5,46.0,3.8,16.0,203.5,42.22,31.87
2018,7,8,6,30,693.0,51.0,3.8,16.9,252.0,46.92,36.0
2018,7,8,6,45,729.5,55.0,3.8,17.85,302.5,50.62,39.1
2018,7,8,7,0,766.0,59.0,3.8,18.8,353.0,54.3,42.07
2018,7,8,7,15,792.0,62.0,3.8,19.5,403.5,57.05,44.2
2018,7,8,7,30,818.0,65.0,3.8,20.2,454.0,66.64,52.19
2018,7,8,7,45,837.0,68.0,3.85,20.95,503.5,69.77,54.51
2018,7,8,8,0,856.0,71.0,3.9,21.7,553.0,72.77,56.7
2018,7,8,8,15,871.0,72.5,3.95,22.5,599.5,74.57,57.84
2018,7,8,8,30,886.0,74.0,4.0,23.3,646.0,76.26,58.89
2018,7,8,8,45,897.0,76.5,4.1,24.05,689.5,78.33,60.27
2018,7,8,9,0,908.0,79.0,4.2,24.8,733.0,136.9,73.87
2018,7,8,9,15,914.5,82.0,4.25,25.4,771.5,196.75,111.14
2018,7,8,9,30,921.0,85.0,4.3,26.0,810.0,256.66,157.66
2018,7,8,9,45,924.5,88.5,4.4,26.6,843.0,315.91,207.55
2018,7,8,10,0,928.0,92.0,4.5,27.2,876.0,374.41,257.75
2018,7,8,10,15,933.5,93.0,4.55,27.55,903.5,430.96,306.14
2018,7,8,10,30,939.0,94.0,4.6,27.9,931.0,486.47,352.67
2018,7,8,10,45,943.5,94.5,4.65,28.3,952.5,539.84,396.27
2018,7,8,11,0,948.0,95.0,4.7,28.7,974.0,591.6,437.37
2018,7,8,11,15,951.0,95.5,4.8,28.9,988.5,640.66,475.86
2018,7,8,11,30,954.0,96.0,4.9,29.1,1003.0,687.57,511.87
2018,7,8,11,45,955.5,96.0,4.95,29.3,1010.0,730.75,544.23
2018,7,8,12,0,957.0,96.0,5.0,29.5,1017.0,771.31,574.08
2018,7,8,12,15,956.5,96.5,5.1,29.5,1016.5,808.0,600.69
2018,7,8,12,30,956.0,97.0,5.2,29.5,1016.0,841.63,624.19
2018,7,8,12,45,954.5,96.5,5.3,29.5,1008.0,870.36,644.36
2018,7,8,13,0,953.0,96.0,5.4,29.5,1000.0,895.6,662.22
2018,7,8,13,15,950.0,95.5,5.45,29.45,984.5,915.92,676.69
2018,7,8,13,30,947.0,95.0,5.5,29.4,969.0,932.45,688.7
2018,7,8,13,45,942.5,94.5,5.55,29.3,946.5,943.79,697.48
2018,7,8,14,0,938.0,94.0,5.6,29.2,924.0,951.2,703.75
2018,7,8,14,15,932.5,92.5,5.6,28.95,895.5,952.77,706.36
2018,7,8,14,30,927.0,91.0,5.6,28.7,867.0,950.39,706.45
2018,7,8,14,45,919.5,89.5,5.6,28.5,832.5,942.3,702.64
2018,7,8,15,0,912.0,88.0,5.6,28.3,798.0,930.42,696.37
2018,7,8,15,15,902.0,86.5,5.6,28.3,758.0,912.61,685.56
2018,7,8,15,30,892.0,85.0,5.6,28.3,718.0,891.34,672.42
2018,7,8,15,45,879.0,83.0,5.6,27.6,674.0,863.61,656.65
2018,7,8,16,0,866.0,81.0,5.6,26.9,630.0,832.88,638.61
2018,7,8,16,15,850.5,78.0,5.6,26.4,582.5,796.19,615.56
2018,7,8,16,30,835.0,75.0,5.6,25.9,535.0,757.1,590.43
2018,7,8,16,45,814.0,71.5,5.55,25.4,485.0,711.12,559.59
2018,7,8,17,0,793.0,68.0,5.5,24.9,435.0,670.32,532.04
2018,7,8,17,15,764.5,65.0,5.45,24.1,384.5,616.64,493.94
2018,7,8,17,30,736.0,62.0,5.4,23.3,334.0,562.71,453.47
2018,7,8,17,45,697.0,57.5,5.3,22.55,284.0,500.9,405.06
2018,7,8,18,0,658.0,53.0,5.2,21.8,234.0,440.58,355.95
2018,7,8,18,15,598.5,47.5,5.1,20.95,186.5,370.82,297.47
2018,7,8,18,30,539.0,42.0,5.0,20.1,139.0,308.42,242.88
2018,7,8,18,45,446.0,34.5,4.85,19.25,98.5,233.41,176.99
2018,7,8,19,0,353.0,27.0,4.7,18.4,58.0,168.11,111.08
2018,7,8,19,15,205.0,16.5,4.7,17.85,32.0,70.18,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.3,6.0,17.52,0.0
2018,7,8,19,45,28.5,3.0,4.7,16.8,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,9,4,45,48.5,4.5,3.5,12.4,5.0,0.0,0.0
2018,7,9,5,0,97.0,9.0,3.6,12.6,10.0,7.08,0.0
2018,7,9,5,15,246.5,19.0,3.6,13.2,39.5,15.7,0.0
2018,7,9,5,30,396.0,29.0,3.6,13.8,69.0,24.2,14.35
2018,7,9,5,45,485.5,35.5,3.6,14.45,111.0,29.7,20.29
2018,7,9,6,0,575.0,42.0,3.6,15.1,153.0,38.34,28.29
2018,7,9,6,15,630.5,46.5,3.55,16.0,201.0,42.55,32.16
2018,7,9,6,30,686.0,51.0,3.5,16.9,249.0,46.83,35.93
2018,7,9,6,45,723.5,55.0,3.5,17.8,299.5,50.53,39.03
2018,7,9,7,0,761.0,59.0,3.5,18.7,350.0,54.22,42.02
2018,7,9,7,15,787.0,62.0,3.4,19.55,400.5,56.96,44.12
2018,7,9,7,30,813.0,65.0,3.3,20.4,451.0,66.52,52.04
2018,7,9,7,45,832.5,68.0,3.2,21.25,500.5,69.65,54.35
2018,7,9,8,0,852.0,71.0,3.1,22.1,550.0,72.66,56.51
2018,7,9,8,15,867.0,73.5,3.05,23.05,597.0,75.09,58.15
2018,7,9,8,30,882.0,76.0,3.0,24.0,644.0,77.39,59.66
2018,7,9,8,45,893.0,78.0,2.9,24.95,687.0,79.13,60.69
2018,7,9,9,0,904.0,80.0,2.8,25.9,730.0,136.87,73.65
2018,7,9,9,15,911.0,82.5,2.85,26.8,768.5,196.3,110.1
2018,7,9,9,30,918.0,85.0,2.9,27.7,807.0,255.85,155.62
2018,7,9,9,45,922.5,88.0,2.9,28.65,840.0,314.92,204.34
2018,7,9,10,0,927.0,91.0,2.9,29.6,873.0,373.35,253.17
2018,7,9,10,15,931.5,92.0,2.9,30.5,900.0,429.52,299.6
2018,7,9,10,30,936.0,93.0,2.9,31.4,927.0,484.52,343.8
2018,7,9,10,45,938.5,94.5,2.95,32.3,947.5,537.53,385.11
2018,7,9,11,0,941.0,96.0,3.0,33.2,968.0,588.76,423.63
2018,7,9,11,15,943.5,96.5,3.05,33.65,982.0,637.27,459.73
2018,7,9,11,30,946.0,97.0,3.1,34.1,996.0,683.61,493.25
2018,7,9,11,45,947.0,97.5,3.2,34.55,1003.0,726.59,523.77
2018,7,9,12,0,948.0,98.0,3.3,35.0,1010.0,766.95,551.81
2018,7,9,12,15,948.5,98.0,3.45,35.15,1010.0,803.76,577.21
2018,7,9,12,30,949.0,98.0,3.6,35.3,1010.0,837.58,599.6
2018,7,9,12,45,948.5,97.5,3.75,35.45,1002.5,867.0,619.09
2018,7,9,13,0,948.0,97.0,3.9,35.6,995.0,893.0,636.41
2018,7,9,13,15,945.5,96.0,4.1,35.5,980.0,913.26,650.98
2018,7,9,13,30,943.0,95.0,4.3,35.4,965.0,929.75,663.24
2018,7,9,13,45,939.0,95.0,4.45,35.3,943.5,942.0,672.65
2018,7,9,14,0,935.0,95.0,4.6,35.2,922.0,950.37,679.69
2018,7,9,14,15,929.0,93.5,4.75,34.9,893.0,951.52,682.75
2018,7,9,14,30,923.0,92.0,4.9,34.6,864.0,948.73,683.75
2018,7,9,14,45,915.5,91.0,5.05,34.25,830.0,941.22,681.96
2018,7,9,15,0,908.0,90.0,5.2,33.9,796.0,929.94,677.73
2018,7,9,15,15,898.0,88.0,5.2,33.9,756.0,911.7,666.95
2018,7,9,15,30,888.0,86.0,5.2,33.9,716.0,889.97,653.92
2018,7,9,15,45,876.0,83.5,5.45,33.05,672.0,862.64,640.72
2018,7,9,16,0,864.0,81.0,5.7,32.2,628.0,832.27,625.02
2018,7,9,16,15,849.5,77.5,5.75,31.5,581.0,795.88,603.38
2018,7,9,16,30,835.0,74.0,5.8,30.8,534.0,757.01,579.59
2018,7,9,16,45,815.5,70.5,5.85,30.15,484.5,712.14,550.8
2018,7,9,17,0,796.0,67.0,5.9,29.5,435.0,672.34,525.07
2018,7,9,17,15,768.0,64.0,5.8,28.55,384.5,618.86,487.99
2018,7,9,17,30,740.0,61.0,5.7,27.6,334.0,565.09,448.42
2018,7,9,17,45,701.0,56.0,5.65,26.65,283.5,502.49,400.56
2018,7,9,18,0,662.0,51.0,5.6,25.7,233.0,441.41,351.88
2018,7,9,18,15,603.5,46.0,5.45,24.75,186.0,372.5,294.84
2018,7,9,18,30,545.0,41.0,5.3,23.8,139.0,307.84,239.2
2018,7,9,18,45,452.5,34.0,5.1,22.85,98.5,236.05,176.57
2018,7,9,19,0,360.0,27.0,4.9,21.9,58.0,170.96,110.85
2018,7,9,19,15,209.5,16.5,4.85,21.35,32.0,71.65,0.0
2018,7,9,19,30,59.0,6.0,4.8,20.8,6.0,18.03,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,10,4,45,55.0,4.5,2.35,14.4,5.0,0.0,0.0
2018,7,10,5,0,110.0,9.0,2.7,14.7,10.0,7.08,0.0
2018,7,10,5,15,268.0,18.0,2.95,15.15,39.5,14.91,0.0
2018,7,10,5,30,426.0,27.0,3.2,15.6,69.0,24.67,14.5
2018,7,10,5,45,513.5,33.5,3.45,16.1,112.0,30.7,20.97
2018,7,10,6,0,601.0,40.0,3.7,16.6,155.0,36.86,26.78
2018,7,10,6,15,656.0,44.0,3.65,17.45,203.5,40.76,30.38
2018,7,10,6,30,711.0,48.0,3.6,18.3,252.0,44.75,33.88
2018,7,10,6,45,748.5,51.0,3.55,19.15,303.0,47.81,36.43
2018,7,10,7,0,786.0,54.0,3.5,20.0,354.0,56.46,43.75
2018,7,10,7,15,812.5,57.0,3.4,21.15,405.5,60.06,46.5
2018,7,10,7,30,839.0,60.0,3.3,22.3,457.0,63.57,49.11
2018,7,10,7,45,858.5,63.0,3.2,23.4,507.5,66.82,51.47
2018,7,10,8,0,878.0,66.0,3.1,24.5,558.0,69.96,53.68
2018,7,10,8,15,893.0,67.5,3.0,25.5,605.5,71.87,54.87
2018,7,10,8,30,908.0,69.0,2.9,26.5,653.0,73.67,55.96
2018,7,10,8,45,920.0,71.0,2.85,27.45,697.5,75.6,57.16
2018,7,10,9,0,932.0,73.0,2.8,28.4,742.0,134.67,70.37
2018,7,10,9,15,938.5,76.0,2.75,29.25,781.5,196.02,107.65
2018,7,10,9,30,945.0,79.0,2.7,30.1,821.0,257.42,154.14
2018,7,10,9,45,948.5,82.5,2.7,30.95,854.5,318.16,203.82
2018,7,10,10,0,952.0,86.0,2.7,31.8,888.0,378.12,253.52
2018,7,10,10,15,957.5,87.0,2.75,32.3,916.5,436.07,301.41
2018,7,10,10,30,963.0,88.0,2.8,32.8,945.0,492.95,347.27
2018,7,10,10,45,967.0,89.0,2.85,33.25,967.0,547.76,390.31
2018,7,10,11,0,971.0,90.0,2.9,33.7,989.0,600.87,430.73
2018,7,10,11,15,973.5,90.5,3.05,33.9,1003.5,650.8,468.49
2018,7,10,11,30,976.0,91.0,3.2,34.1,1018.0,698.48,503.74
2018,7,10,11,45,977.0,91.5,3.3,34.25,1025.0,742.71,535.74
2018,7,10,12,0,978.0,92.0,3.4,34.4,1032.0,784.22,565.24
2018,7,10,12,15,976.5,93.0,3.6,34.35,1031.0,821.38,591.35
2018,7,10,12,30,975.0,94.0,3.8,34.3,1030.0,855.35,614.6
2018,7,10,12,45,972.5,94.0,3.95,34.2,1021.5,884.3,634.48
2018,7,10,13,0,970.0,94.0,4.1,34.1,1013.0,909.66,652.1
2018,7,10,13,15,967.5,93.5,4.25,33.85,997.5,930.84,667.52
2018,7,10,13,30,965.0,93.0,4.4,33.6,982.0,948.18,680.58
2018,7,10,13,45,960.5,92.0,4.55,33.3,959.5,959.34,689.9
2018,7,10,14,0,956.0,91.0,4.7,33.0,937.0,966.47,696.77
2018,7,10,14,15,950.5,90.0,4.85,32.6,908.0,968.67,701.23
2018,7,10,14,30,945.0,89.0,5.0,32.2,879.0,966.86,703.28
2018,7,10,14,45,937.5,88.0,5.15,31.75,844.5,959.28,701.75
2018,7,10,15,0,930.0,87.0,5.3,31.3,810.0,947.85,697.72
2018,7,10,15,15,920.0,85.5,5.3,31.3,769.5,929.89,687.07
2018,7,10,15,30,910.0,84.0,5.3,31.3,729.0,908.38,674.1
2018,7,10,15,45,898.0,81.5,5.5,30.1,684.5,880.64,661.25
2018,7,10,16,0,886.0,79.0,5.7,28.9,640.0,849.76,645.82
2018,7,10,16,15,871.0,76.0,5.7,28.05,592.0,812.94,623.87
2018,7,10,16,30,856.0,73.0,5.7,27.2,544.0,773.61,599.72
2018,7,10,16,45,835.0,70.5,5.75,26.4,493.5,728.07,570.56
2018,7,10,17,0,814.0,68.0,5.8,25.6,443.0,687.69,544.51
2018,7,10,17,15,785.5,64.5,5.75,24.55,391.5,632.52,506.17
2018,7,10,17,30,757.0,61.0,5.7,23.5,340.0,577.06,465.09
2018,7,10,17,45,717.0,56.5,5.6,22.5,289.0,513.61,415.83
2018,7,10,18,0,677.0,52.0,5.5,21.5,238.0,451.71,365.73
2018,7,10,18,15,616.5,47.0,5.4,20.55,190.0,380.9,306.31
2018,7,10,18,30,556.0,42.0,5.3,19.6,142.0,317.56,250.77
2018,7,10,18,45,459.0,35.0,5.15,18.7,100.5,240.36,182.72
2018,7,10,19,0,362.0,28.0,5.0,17.8,59.0,172.72,113.16
2018,7,10,19,15,209.5,17.0,4.95,17.3,32.5,72.28,0.0
2018,7,10,19,30,57.0,6.0,4.9,16.8,6.0,17.65,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.25,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,11,4,45,48.5,4.5,2.5,12.25,5.0,0.0,0.0
2018,7,11,5,0,97.0,9.0,2.6,12.5,10.0,7.08,0.0
2018,7,11,5,15,249.0,18.5,2.7,13.1,38.5,15.32,0.0
2018,7,11,5,30,401.0,28.0,2.8,13.7,67.0,23.41,13.49
2018,7,11,5,45,491.5,34.0,2.85,14.3,109.0,31.01,21.39
2018,7,11,6,0,582.0,40.0,2.9,14.9,151.0,36.71,26.85
2018,7,11,6,15,638.5,45.0,2.85,15.6,199.5,41.4,31.19
2018,7,11,6,30,695.0,50.0,2.8,16.3,248.0,46.14,35.41
2018,7,11,6,45,733.5,53.5,2.7,16.95,299.0,49.51,38.28
2018,7,11,7,0,772.0,57.0,2.6,17.6,350.0,52.9,41.07
2018,7,11,7,15,799.5,60.0,2.55,18.4,401.5,61.91,48.66
2018,7,11,7,30,827.0,63.0,2.5,19.2,453.0,65.38,51.32
2018,7,11,7,45,847.0,65.5,2.45,20.05,503.0,68.25,53.42
2018,7,11,8,0,867.0,68.0,2.4,20.9,553.0,71.0,55.39
2018,7,11,8,15,882.5,70.0,2.35,21.7,600.5,73.21,56.88
2018,7,11,8,30,898.0,72.0,2.3,22.5,648.0,75.29,58.27
2018,7,11,8,45,910.0,73.5,2.3,23.35,692.0,76.85,59.19
2018,7,11,9,0,922.0,75.0,2.3,24.2,736.0,134.84,72.1
2018,7,11,9,15,927.5,78.5,2.3,25.05,775.0,195.84,109.75
2018,7,11,9,30,933.0,82.0,2.3,25.9,814.0,256.8,156.6
2018,7,11,9,45,935.5,86.0,2.3,26.75,847.0,317.0,206.54
2018,7,11,10,0,938.0,90.0,2.3,27.6,880.0,376.33,256.39
2018,7,11,10,15,944.0,91.5,2.35,28.35,908.5,434.16,304.42
2018,7,11,10,30,950.0,93.0,2.4,29.1,937.0,491.01,350.37
2018,7,11,10,45,954.0,93.5,2.45,29.8,958.5,544.91,392.78
2018,7,11,11,0,958.0,94.0,2.5,30.5,980.0,597.13,432.49
2018,7,11,11,15,960.5,94.0,2.65,31.05,994.0,646.19,469.34
2018,7,11,11,30,963.0,94.0,2.8,31.6,1008.0,693.02,503.58
2018,7,11,11,45,964.0,94.5,2.9,32.2,1015.0,736.81,534.51
2018,7,11,12,0,965.0,95.0,3.0,32.8,1022.0,777.92,562.85
2018,7,11,12,15,965.0,95.0,3.15,33.1,1021.5,815.03,588.04
2018,7,11,12,30,965.0,95.0,3.3,33.4,1021.0,849.06,610.29
2018,7,11,12,45,964.5,94.0,3.45,33.7,1013.5,878.56,629.53
2018,7,11,13,0,964.0,93.0,3.6,34.0,1006.0,904.55,646.52
2018,7,11,13,15,961.0,93.0,3.75,34.0,990.5,925.65,661.2
2018,7,11,13,30,958.0,93.0,3.9,34.0,975.0,942.94,673.53
2018,7,11,13,45,954.0,92.0,4.05,34.0,953.0,954.49,682.28
2018,7,11,14,0,950.0,91.0,4.2,34.0,931.0,962.04,688.61
2018,7,11,14,15,944.0,90.0,4.35,33.75,902.0,963.78,692.02
2018,7,11,14,30,938.0,89.0,4.5,33.5,873.0,961.53,692.98
2018,7,11,14,45,930.5,87.5,4.65,33.25,838.0,953.46,690.24
2018,7,11,15,0,923.0,86.0,4.8,33.0,803.0,941.55,685.26
2018,7,11,15,15,913.0,84.5,4.8,33.0,763.0,923.66,674.83
2018,7,11,15,30,903.0,83.0,4.8,33.0,723.0,902.24,662.12
2018,7,11,15,45,889.0,81.5,5.0,31.9,678.0,873.99,649.01
2018,7,11,16,0,875.0,80.0,5.2,30.8,633.0,842.74,633.43
2018,7,11,16,15,857.5,78.0,5.25,29.95,585.0,805.29,611.62
2018,7,11,16,30,840.0,76.0,5.3,29.1,537.0,765.54,587.71
2018,7,11,16,45,817.5,73.0,5.3,28.25,486.5,726.1,563.26
2018,7,11,17,0,795.0,70.0,5.3,27.4,436.0,677.42,531.37
2018,7,11,17,15,764.0,66.5,5.2,26.3,384.5,621.21,492.51
2018,7,11,17,30,733.0,63.0,5.1,25.2,333.0,564.96,451.24
2018,7,11,17,45,690.0,59.0,5.0,24.1,282.5,501.24,402.43
2018,7,11,18,0,647.0,55.0,4.9,23.0,232.0,439.32,352.97
2018,7,11,18,15,583.5,49.0,4.7,22.05,184.0,369.94,295.16
2018,7,11,18,30,520.0,43.0,4.5,21.1,136.0,303.26,237.64
2018,7,11,18,45,420.5,35.5,4.35,20.15,95.5,226.27,170.71
2018,7,11,19,0,321.0,28.0,4.2,19.2,55.0,158.91,102.47
2018,7,11,19,15,184.0,16.5,4.1,18.75,30.0,64.91,0.0
2018,7,11,19,30,47.0,5.0,4.0,18.3,5.0,3.93,0.0
2018,7,11,19,45,23.5,2.5,3.9,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,13.6,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,13.8,8.0,6.29,0.0
