Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,5,15,164.5,20.0,2.6,14.4,33.0,15.26,0.0
2018,7,12,5,30,278.0,32.0,2.7,15.0,58.0,26.32,15.6
2018,7,12,5,45,365.0,41.0,2.75,15.55,96.5,33.49,23.39
2018,7,12,6,0,452.0,50.0,2.8,16.1,135.0,40.7,30.19
2018,7,12,6,15,473.0,61.5,2.85,16.85,174.0,49.22,37.9
2018,7,12,6,30,494.0,73.0,2.9,17.6,213.0,57.39,45.1
2018,7,12,6,45,544.5,80.0,2.9,18.3,262.5,62.3,49.26
2018,7,12,7,0,595.0,87.0,2.9,19.0,312.0,67.15,53.25
2018,7,12,7,15,661.5,85.0,2.95,19.75,368.5,66.07,51.99
2018,7,12,7,30,728.0,83.0,3.0,20.5,425.0,70.74,55.66
2018,7,12,7,45,750.0,87.0,3.0,21.3,473.5,73.41,57.56
2018,7,12,8,0,772.0,91.0,3.0,22.1,522.0,75.99,59.35
2018,7,12,8,15,775.0,99.5,3.05,22.95,564.0,80.9,63.08
2018,7,12,8,30,778.0,108.0,3.1,23.8,606.0,85.44,66.46
2018,7,12,8,45,790.5,111.5,3.15,24.65,648.0,86.81,67.17
2018,7,12,9,0,803.0,115.0,3.2,25.5,690.0,140.26,79.88
2018,7,12,9,15,780.0,134.0,3.25,26.1,718.0,201.34,119.84
2018,7,12,9,30,757.0,153.0,3.3,26.7,746.0,259.47,165.52
2018,7,12,9,45,727.0,177.0,3.35,27.35,766.5,310.92,209.11
2018,7,12,10,0,697.0,201.0,3.4,28.0,787.0,364.27,254.21
2018,7,12,10,15,577.0,274.5,3.45,28.4,770.5,411.53,295.4
2018,7,12,10,30,457.0,348.0,3.5,28.8,754.0,447.94,326.01
2018,7,12,10,45,403.5,381.5,3.55,29.15,746.0,476.36,348.58
2018,7,12,11,0,350.0,415.0,3.6,29.5,738.0,501.06,367.32
2018,7,12,11,15,424.5,380.0,3.6,29.8,778.0,546.62,401.02
2018,7,12,11,30,499.0,345.0,3.6,30.1,818.0,597.78,438.44
2018,7,12,11,45,590.0,295.0,3.6,30.4,858.5,649.04,476.03
2018,7,12,12,0,681.0,245.0,3.6,30.7,899.0,707.93,518.48
2018,7,12,12,15,749.0,203.5,3.65,31.05,922.5,749.86,548.85
2018,7,12,12,30,817.0,162.0,3.7,31.4,946.0,799.79,584.25
2018,7,12,12,45,836.5,147.0,3.75,31.75,944.0,818.45,596.5
2018,7,12,13,0,856.0,132.0,3.8,32.1,942.0,847.89,615.64
2018,7,12,13,15,824.5,150.0,3.9,32.15,920.0,857.8,622.71
2018,7,12,13,30,793.0,168.0,4.0,32.2,898.0,879.97,638.13
2018,7,12,13,45,799.0,158.0,4.1,32.25,878.5,891.46,646.5
2018,7,12,14,0,805.0,148.0,4.2,32.3,859.0,899.21,652.57
2018,7,12,14,15,816.0,135.5,4.25,31.8,836.0,905.2,658.85
2018,7,12,14,30,827.0,123.0,4.3,31.3,813.0,894.47,654.16
2018,7,12,14,45,819.0,120.0,4.35,30.8,779.5,885.32,650.68
2018,7,12,15,0,811.0,117.0,4.4,30.3,746.0,872.67,644.9
2018,7,12,15,15,799.0,114.5,4.4,30.3,707.5,865.14,641.17
2018,7,12,15,30,787.0,112.0,4.4,30.3,669.0,842.45,627.16
2018,7,12,15,45,772.5,109.0,4.6,28.95,627.0,814.05,613.37
2018,7,12,16,0,758.0,106.0,4.8,27.6,585.0,782.95,597.76
2018,7,12,16,15,736.0,103.5,4.85,26.7,539.0,743.76,574.0
2018,7,12,16,30,714.0,101.0,4.9,25.8,493.0,702.75,548.39
2018,7,12,16,45,693.0,95.5,4.95,24.9,446.0,661.17,521.73
2018,7,12,17,0,672.0,90.0,5.0,24.0,399.0,614.96,490.29
2018,7,12,17,15,639.5,84.5,4.95,23.15,350.5,560.01,450.15
2018,7,12,17,30,607.0,79.0,4.9,22.3,302.0,505.51,409.0
2018,7,12,17,45,522.5,77.5,4.9,21.45,248.5,424.94,345.47
2018,7,12,18,0,438.0,76.0,4.9,20.6,195.0,343.85,279.66
2018,7,12,18,15,366.0,65.5,4.7,20.1,151.0,273.99,220.73
2018,7,12,18,30,294.0,55.0,4.5,19.6,107.0,210.82,166.22
2018,7,12,18,45,220.5,42.5,4.35,19.1,74.5,152.05,114.79
2018,7,12,19,0,147.0,30.0,4.2,18.6,42.0,100.67,63.66
2018,7,12,19,15,82.0,17.0,4.1,18.45,23.0,36.61,0.0
2018,7,12,19,30,17.0,4.0,4.0,18.3,4.0,3.15,0.0
2018,7,12,19,45,8.5,2.0,3.85,18.15,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.75,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.8,3.0,2.36,0.0
2018,7,13,5,15,2.5,8.5,3.25,16.15,8.5,6.46,0.0
2018,7,13,5,30,0.0,14.0,3.3,16.5,14.0,10.64,2.82
2018,7,13,5,45,0.0,23.5,3.3,16.85,23.5,17.9,9.8
2018,7,13,6,0,0.0,33.0,3.3,17.2,33.0,25.18,16.46
2018,7,13,6,15,0.0,46.5,3.3,17.6,46.5,35.57,25.78
2018,7,13,6,30,0.0,60.0,3.3,18.0,60.0,45.88,34.91
2018,7,13,6,45,42.0,85.5,3.3,18.45,101.5,63.74,50.51
2018,7,13,7,0,84.0,111.0,3.3,18.9,143.0,79.37,63.91
2018,7,13,7,15,138.5,150.5,3.3,19.5,211.5,104.19,84.94
2018,7,13,7,30,193.0,190.0,3.3,20.1,280.0,127.74,104.5
2018,7,13,7,45,153.0,206.5,3.3,20.7,283.0,136.57,111.31
2018,7,13,8,0,113.0,223.0,3.3,21.3,286.0,144.91,117.65
2018,7,13,8,15,73.5,227.5,3.35,21.95,270.0,153.48,124.09
2018,7,13,8,30,34.0,232.0,3.4,22.6,254.0,155.77,125.29
2018,7,13,8,45,114.5,272.5,3.4,23.2,353.0,170.53,136.76
2018,7,13,9,0,195.0,313.0,3.4,23.8,452.0,211.26,155.4
2018,7,13,9,15,174.0,336.5,3.5,24.55,466.0,239.68,175.32
2018,7,13,9,30,153.0,360.0,3.6,25.3,480.0,266.08,195.56
2018,7,13,9,45,142.0,368.0,3.65,26.05,483.0,284.39,209.75
2018,7,13,10,0,131.0,376.0,3.7,26.8,486.0,301.17,222.78
2018,7,13,10,15,196.5,394.5,3.75,27.4,565.5,352.49,259.93
2018,7,13,10,30,262.0,413.0,3.8,28.0,645.0,407.36,299.88
2018,7,13,10,45,494.0,306.0,3.85,28.65,757.0,471.31,346.41
2018,7,13,11,0,726.0,199.0,3.9,29.3,869.0,552.0,406.29
2018,7,13,11,15,789.0,167.5,3.95,29.7,906.0,604.53,446.0
2018,7,13,11,30,852.0,136.0,4.0,30.1,943.0,654.47,483.56
2018,7,13,11,45,845.0,141.0,4.1,30.5,946.5,692.12,511.13
2018,7,13,12,0,838.0,146.0,4.2,30.9,950.0,726.96,536.14
2018,7,13,12,15,772.5,182.5,4.2,31.1,923.5,751.92,552.63
2018,7,13,12,30,707.0,219.0,4.2,31.3,897.0,768.97,563.28
2018,7,13,12,45,715.0,216.0,4.2,31.55,896.5,800.16,584.77
2018,7,13,13,0,723.0,213.0,4.2,31.8,896.0,828.79,604.22
2018,7,13,13,15,753.5,190.5,4.25,31.85,892.5,847.54,618.28
2018,7,13,13,30,784.0,168.0,4.3,31.9,889.0,872.98,635.7
2018,7,13,13,45,741.0,189.0,4.3,31.95,857.5,868.45,632.94
2018,7,13,14,0,698.0,210.0,4.3,32.0,826.0,870.54,634.64
2018,7,13,14,15,694.0,206.0,4.3,31.85,802.0,871.41,636.54
2018,7,13,14,30,690.0,202.0,4.3,31.7,778.0,868.9,636.23
2018,7,13,14,45,764.5,153.0,4.35,31.55,766.5,882.42,646.96
2018,7,13,15,0,839.0,104.0,4.4,31.4,755.0,886.17,651.17
2018,7,13,15,15,827.5,102.5,4.4,31.4,716.5,868.05,640.25
2018,7,13,15,30,816.0,101.0,4.4,31.4,678.0,846.75,627.33
2018,7,13,15,45,802.5,97.5,4.45,30.75,635.0,828.53,618.36
2018,7,13,16,0,789.0,94.0,4.5,30.1,592.0,797.03,600.08
2018,7,13,16,15,771.0,91.0,4.55,29.55,546.0,759.81,577.33
2018,7,13,16,30,753.0,88.0,4.6,29.0,500.0,720.5,552.79
2018,7,13,16,45,729.0,84.0,4.65,28.45,452.0,673.66,522.29
2018,7,13,17,0,705.0,80.0,4.7,27.9,404.0,625.72,490.25
2018,7,13,17,15,672.5,76.0,4.8,27.0,355.0,573.66,453.74
2018,7,13,17,30,640.0,72.0,4.9,26.1,306.0,519.62,414.15
2018,7,13,17,45,595.5,66.0,4.95,25.2,258.0,456.74,365.9
2018,7,13,18,0,551.0,60.0,5.0,24.3,210.0,396.22,317.54
2018,7,13,18,15,487.0,53.5,5.0,23.35,165.5,328.07,261.17
2018,7,13,18,30,423.0,47.0,5.0,22.4,121.0,265.15,207.23
2018,7,13,18,45,329.0,37.5,4.95,21.45,84.0,193.01,144.87
2018,7,13,19,0,235.0,28.0,4.9,20.5,47.0,129.56,81.07
2018,7,13,19,15,132.0,16.0,4.85,19.95,25.5,50.12,0.0
2018,7,13,19,30,29.0,4.0,4.8,19.4,4.0,3.15,0.0
2018,7,13,19,45,14.5,2.0,4.75,18.85,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,14,4,45,18.5,3.0,3.95,14.65,3.0,0.0,0.0
2018,7,14,5,0,37.0,6.0,4.0,14.7,6.0,4.72,0.0
2018,7,14,5,15,153.0,18.0,4.1,15.15,30.0,14.77,0.0
2018,7,14,5,30,269.0,30.0,4.2,15.6,54.0,24.65,13.82
2018,7,14,5,45,362.5,38.5,4.25,16.05,92.5,31.48,21.52
2018,7,14,6,0,456.0,47.0,4.3,16.5,131.0,38.39,28.07
2018,7,14,6,15,518.0,53.5,4.3,17.1,176.5,43.53,32.83
2018,7,14,6,30,580.0,60.0,4.3,17.7,222.0,48.7,37.44
2018,7,14,6,45,623.0,65.5,4.35,18.25,271.0,52.91,41.05
2018,7,14,7,0,666.0,71.0,4.4,18.8,320.0,57.08,44.52
2018,7,14,7,15,697.5,74.5,4.4,19.55,369.0,64.51,50.7
2018,7,14,7,30,729.0,78.0,4.4,20.3,418.0,67.2,52.69
2018,7,14,7,45,752.5,81.0,4.35,21.05,466.5,69.34,54.17
2018,7,14,8,0,776.0,84.0,4.3,21.8,515.0,71.43,55.58
2018,7,14,8,15,794.0,87.0,4.35,22.45,561.5,73.31,56.83
2018,7,14,8,30,812.0,90.0,4.4,23.1,608.0,84.02,65.51
2018,7,14,8,45,826.5,92.0,4.4,23.75,651.0,85.55,66.41
2018,7,14,9,0,841.0,94.0,4.4,24.4,694.0,139.06,78.27
2018,7,14,9,15,852.0,95.5,4.5,25.0,732.5,195.17,112.85
2018,7,14,9,30,863.0,97.0,4.6,25.6,771.0,251.88,156.73
2018,7,14,9,45,871.5,98.5,4.65,26.15,804.5,308.28,204.19
2018,7,14,10,0,880.0,100.0,4.7,26.7,838.0,364.53,252.48
2018,7,14,10,15,886.0,101.5,4.8,27.15,865.5,419.44,299.55
2018,7,14,10,30,892.0,103.0,4.9,27.6,893.0,473.45,344.93
2018,7,14,10,45,897.0,103.5,5.0,28.05,914.5,525.14,387.39
2018,7,14,11,0,902.0,104.0,5.1,28.5,936.0,575.38,427.56
2018,7,14,11,15,905.5,104.5,5.2,28.65,950.5,623.07,465.33
2018,7,14,11,30,909.0,105.0,5.3,28.8,965.0,668.79,500.77
2018,7,14,11,45,910.5,105.0,5.4,28.95,972.0,710.61,532.69
2018,7,14,12,0,912.0,105.0,5.5,29.1,979.0,749.95,562.24
2018,7,14,12,15,870.5,132.5,5.6,28.95,966.5,775.8,581.73
2018,7,14,12,30,829.0,160.0,5.7,28.8,954.0,809.29,605.84
2018,7,14,12,45,712.5,231.5,5.8,28.65,910.0,812.43,606.8
2018,7,14,13,0,596.0,303.0,5.9,28.5,866.0,798.24,595.64
2018,7,14,13,15,717.0,223.5,5.95,28.25,890.0,855.76,640.56
2018,7,14,13,30,838.0,144.0,6.0,28.0,914.0,885.41,663.41
2018,7,14,13,45,855.5,128.5,6.05,27.75,898.5,903.01,676.98
2018,7,14,14,0,873.0,113.0,6.1,27.5,883.0,916.5,687.9
2018,7,14,14,15,850.5,120.0,6.15,27.15,850.0,910.79,685.94
2018,7,14,14,30,828.0,127.0,6.2,26.8,817.0,901.45,681.63
2018,7,14,14,45,846.0,111.5,6.2,26.5,791.0,903.99,685.38
2018,7,14,15,0,864.0,96.0,6.2,26.2,765.0,901.88,685.95
2018,7,14,15,15,853.0,94.0,6.2,26.2,726.0,883.32,674.24
2018,7,14,15,30,842.0,92.0,6.2,26.2,687.0,861.45,660.29
2018,7,14,15,45,828.0,90.0,6.15,24.95,644.0,833.84,645.26
2018,7,14,16,0,814.0,88.0,6.1,23.7,601.0,803.43,627.98
2018,7,14,16,15,796.0,85.5,6.05,23.05,554.5,775.28,610.63
2018,7,14,16,30,778.0,83.0,6.0,22.4,508.0,735.83,584.62
2018,7,14,16,45,755.0,79.5,5.9,21.7,459.5,689.5,552.94
2018,7,14,17,0,732.0,76.0,5.8,21.0,411.0,641.94,519.69
2018,7,14,17,15,701.0,72.0,5.75,20.5,362.0,587.37,479.04
2018,7,14,17,30,670.0,68.0,5.7,20.0,313.0,532.9,436.69
2018,7,14,17,45,626.0,63.0,5.6,19.5,264.0,472.49,387.96
2018,7,14,18,0,582.0,58.0,5.5,19.0,215.0,411.97,337.52
2018,7,14,18,15,518.5,51.5,5.35,18.55,170.0,342.5,278.0
2018,7,14,18,30,455.0,45.0,5.2,18.1,125.0,278.21,221.15
2018,7,14,18,45,359.0,36.5,5.1,17.65,87.0,204.53,155.8
2018,7,14,19,0,263.0,28.0,5.0,17.2,49.0,139.12,87.2
2018,7,14,19,15,148.5,16.5,5.0,16.9,27.0,55.37,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.6,5.0,3.93,0.0
2018,7,14,19,45,17.0,2.5,5.0,16.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.9,13.35,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,4.0,13.5,6.0,4.72,0.0
2018,7,15,5,15,177.0,17.5,4.1,13.95,31.0,13.77,0.0
2018,7,15,5,30,309.0,29.0,4.2,14.4,56.0,23.98,13.16
2018,7,15,5,45,406.5,36.5,4.35,14.85,96.0,30.12,20.42
2018,7,15,6,0,504.0,44.0,4.5,15.3,136.0,36.41,26.45
2018,7,15,6,15,567.0,49.5,4.5,15.9,183.0,40.97,30.72
2018,7,15,6,30,630.0,55.0,4.5,16.5,230.0,49.39,38.23
2018,7,15,6,45,674.0,59.0,4.45,17.1,280.5,52.95,41.28
2018,7,15,7,0,718.0,63.0,4.4,17.7,331.0,56.54,44.25
2018,7,15,7,15,749.5,66.5,4.4,18.3,382.0,59.56,46.64
2018,7,15,7,30,781.0,70.0,4.4,18.9,433.0,62.54,48.96
2018,7,15,7,45,804.5,73.0,4.4,19.5,483.5,64.97,50.76
2018,7,15,8,0,828.0,76.0,4.4,20.1,534.0,75.24,59.25
2018,7,15,8,15,846.0,78.0,4.4,20.7,582.0,77.35,60.69
2018,7,15,8,30,864.0,80.0,4.4,21.3,630.0,79.34,62.03
2018,7,15,8,45,878.5,81.5,4.4,21.9,674.5,80.81,62.94
2018,7,15,9,0,893.0,83.0,4.4,22.5,719.0,136.87,75.47
2018,7,15,9,15,900.5,86.5,4.45,23.1,758.5,196.79,112.94
2018,7,15,9,30,908.0,90.0,4.5,23.7,798.0,256.93,159.98
2018,7,15,9,45,912.5,93.5,4.5,24.3,831.5,316.23,210.28
2018,7,15,10,0,917.0,97.0,4.5,24.9,865.0,374.92,260.95
2018,7,15,10,15,924.0,98.0,4.6,25.35,894.0,432.0,310.09
2018,7,15,10,30,931.0,99.0,4.7,25.8,923.0,488.22,357.49
2018,7,15,10,45,936.5,99.5,4.8,26.2,945.5,542.25,402.06
2018,7,15,11,0,942.0,100.0,4.9,26.6,968.0,594.78,444.24
2018,7,15,11,15,946.0,100.5,5.0,26.8,983.5,644.73,483.75
2018,7,15,11,30,950.0,101.0,5.1,27.0,999.0,692.63,520.81
2018,7,15,11,45,952.5,101.0,5.2,27.2,1007.0,736.89,554.46
2018,7,15,12,0,955.0,101.0,5.3,27.4,1015.0,778.61,585.65
2018,7,15,12,15,955.0,101.0,5.4,27.35,1015.0,815.73,612.89
2018,7,15,12,30,955.0,101.0,5.5,27.3,1015.0,849.78,637.08
2018,7,15,12,45,954.0,101.0,5.65,27.25,1008.0,879.79,658.75
2018,7,15,13,0,953.0,101.0,5.8,27.2,1001.0,906.35,678.13
2018,7,15,13,15,951.0,100.0,5.85,26.95,986.0,927.53,693.93
2018,7,15,13,30,949.0,99.0,5.9,26.7,971.0,944.91,707.28
2018,7,15,13,45,945.0,98.5,5.95,26.45,949.0,957.1,717.19
2018,7,15,14,0,941.0,98.0,6.0,26.2,927.0,965.34,724.57
2018,7,15,14,15,935.5,96.0,6.0,25.85,898.0,966.74,727.41
2018,7,15,14,30,930.0,94.0,6.0,25.5,869.0,964.13,727.65
2018,7,15,14,45,922.5,93.0,6.05,25.15,834.5,956.78,725.03
2018,7,15,15,0,915.0,92.0,6.1,24.8,800.0,945.61,719.86
2018,7,15,15,15,905.0,89.5,6.1,24.8,759.5,926.85,708.19
2018,7,15,15,30,895.0,87.0,6.1,24.8,719.0,904.54,694.08
2018,7,15,15,45,882.5,85.0,5.95,24.0,674.5,877.22,677.86
2018,7,15,16,0,870.0,83.0,5.8,23.2,630.0,846.84,659.33
2018,7,15,16,15,853.5,80.0,5.75,22.6,582.0,809.18,635.26
2018,7,15,16,30,837.0,77.0,5.7,22.0,534.0,769.12,609.11
2018,7,15,16,45,814.0,74.5,5.6,21.45,483.5,730.02,582.94
2018,7,15,17,0,791.0,72.0,5.5,20.9,433.0,681.53,549.14
2018,7,15,17,15,760.5,68.0,5.4,20.35,381.5,625.0,507.96
2018,7,15,17,30,730.0,64.0,5.3,19.8,330.0,568.38,464.34
2018,7,15,17,45,687.0,59.5,5.15,19.25,279.0,503.9,412.78
2018,7,15,18,0,644.0,55.0,5.0,18.7,228.0,441.24,360.82
2018,7,15,18,15,579.0,49.0,4.85,18.2,180.0,371.08,300.79
2018,7,15,18,30,514.0,43.0,4.7,17.7,132.0,303.55,241.16
2018,7,15,18,45,411.0,35.0,4.55,17.2,92.0,224.41,170.95
2018,7,15,19,0,308.0,27.0,4.4,16.7,52.0,153.8,95.15
2018,7,15,19,15,174.5,16.5,4.35,16.35,28.5,62.98,0.0
2018,7,15,19,30,41.0,6.0,4.3,16.0,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,12.65,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,12.8,6.0,4.72,0.0
2018,7,16,5,15,193.0,17.0,3.85,13.3,31.5,13.38,0.0
2018,7,16,5,30,336.0,28.0,4.0,13.8,57.0,23.26,12.38
2018,7,16,5,45,435.5,35.0,4.1,14.3,98.0,29.08,19.54
2018,7,16,6,0,535.0,42.0,4.2,14.8,139.0,35.08,25.33
2018,7,16,6,15,597.5,48.0,4.15,15.45,187.5,43.49,33.01
2018,7,16,6,30,660.0,54.0,4.1,16.1,236.0,48.94,37.89
2018,7,16,6,45,702.0,58.0,4.1,16.75,287.0,52.56,41.0
2018,7,16,7,0,744.0,62.0,4.1,17.4,338.0,56.2,44.01
2018,7,16,7,15,774.5,65.0,4.0,18.1,389.5,58.91,46.12
2018,7,16,7,30,805.0,68.0,3.9,18.8,441.0,61.61,48.17
2018,7,16,7,45,827.5,71.0,3.85,19.55,492.0,71.39,56.28
2018,7,16,8,0,850.0,74.0,3.8,20.3,543.0,74.45,58.52
2018,7,16,8,15,867.0,76.0,3.8,21.05,591.0,76.6,59.97
2018,7,16,8,30,884.0,78.0,3.8,21.8,639.0,78.63,61.31
2018,7,16,8,45,897.0,79.5,3.8,22.6,683.5,80.12,62.18
2018,7,16,9,0,910.0,81.0,3.8,23.4,728.0,137.11,74.81
2018,7,16,9,15,919.0,83.5,3.85,24.1,768.0,197.71,112.34
2018,7,16,9,30,928.0,86.0,3.9,24.8,808.0,258.66,159.63
2018,7,16,9,45,934.5,87.5,3.95,25.55,842.0,318.38,209.87
2018,7,16,10,0,941.0,89.0,4.0,26.3,876.0,377.65,260.59
2018,7,16,10,15,947.5,90.0,4.1,26.9,905.0,435.86,310.09
2018,7,16,10,30,954.0,91.0,4.2,27.5,934.0,493.12,357.66
2018,7,16,10,45,958.5,91.5,4.25,28.1,956.0,547.84,401.87
2018,7,16,11,0,963.0,92.0,4.3,28.7,978.0,600.91,443.41
2018,7,16,11,15,965.5,93.0,4.4,29.05,993.0,651.32,482.3
2018,7,16,11,30,968.0,94.0,4.5,29.4,1008.0,699.5,518.53
2018,7,16,11,45,969.5,94.0,4.6,29.8,1015.5,743.81,551.08
2018,7,16,12,0,971.0,94.0,4.7,30.2,1023.0,785.42,581.15
2018,7,16,12,15,969.0,95.5,4.8,30.3,1022.5,822.78,607.37
2018,7,16,12,30,967.0,97.0,4.9,30.4,1022.0,856.94,630.74
2018,7,16,12,45,963.0,99.0,5.0,30.5,1013.5,886.54,651.04
2018,7,16,13,0,959.0,101.0,5.1,30.6,1005.0,912.57,668.98
2018,7,16,13,15,956.0,100.0,5.2,30.4,989.5,933.06,684.14
2018,7,16,13,30,953.0,99.0,5.3,30.2,974.0,949.68,696.87
2018,7,16,13,45,949.0,98.5,5.4,30.05,952.0,961.96,706.7
2018,7,16,14,0,945.0,98.0,5.5,29.9,930.0,970.27,714.04
2018,7,16,14,15,939.5,97.0,5.55,29.55,901.5,972.73,717.87
2018,7,16,14,30,934.0,96.0,5.6,29.2,873.0,971.19,719.19
2018,7,16,14,45,926.5,94.0,5.65,28.85,838.0,962.84,716.03
2018,7,16,15,0,919.0,92.0,5.7,28.5,803.0,950.61,710.35
2018,7,16,15,15,908.5,90.5,5.7,28.5,762.5,932.45,699.36
2018,7,16,15,30,898.0,89.0,5.7,28.5,722.0,910.75,686.03
2018,7,16,15,45,885.0,86.5,5.65,27.55,677.0,882.41,670.4
2018,7,16,16,0,872.0,84.0,5.6,26.6,632.0,850.99,652.43
2018,7,16,16,15,855.5,81.5,5.55,25.85,584.0,813.84,629.59
2018,7,16,16,30,839.0,79.0,5.5,25.1,536.0,774.29,604.65
2018,7,16,16,45,816.5,75.5,5.45,24.35,485.0,734.38,578.99
2018,7,16,17,0,794.0,72.0,5.4,23.6,434.0,684.93,545.6
2018,7,16,17,15,763.5,68.5,5.25,22.85,382.5,628.81,505.56
2018,7,16,17,30,733.0,65.0,5.1,22.1,331.0,572.56,462.98
2018,7,16,17,45,689.5,60.0,5.0,21.35,279.5,506.97,411.59
2018,7,16,18,0,646.0,55.0,4.9,20.6,228.0,443.26,359.68
2018,7,16,18,15,581.0,49.0,4.7,19.9,180.0,372.96,300.16
2018,7,16,18,30,516.0,43.0,4.5,19.2,132.0,305.22,240.89
2018,7,16,18,45,411.5,35.0,4.35,18.5,91.5,225.22,170.47
2018,7,16,19,0,307.0,27.0,4.2,17.8,51.0,153.38,92.59
2018,7,16,19,15,173.5,16.5,4.15,17.35,28.0,62.88,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.9,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.5,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,17,4,45,25.0,2.5,2.85,12.8,2.5,0.0,0.0
2018,7,17,5,0,50.0,5.0,3.0,13.0,5.0,3.93,0.0
2018,7,17,5,15,193.0,16.5,3.1,13.6,30.5,12.98,0.0
2018,7,17,5,30,336.0,28.0,3.2,14.2,56.0,23.29,12.09
2018,7,17,5,45,435.0,35.5,3.35,14.75,97.0,29.5,19.84
2018,7,17,6,0,534.0,43.0,3.5,15.3,138.0,35.87,25.96
2018,7,17,6,15,597.0,48.0,3.5,16.0,186.0,43.49,32.93
2018,7,17,6,30,660.0,53.0,3.5,16.7,234.0,48.13,37.09
2018,7,17,6,45,702.0,57.5,3.55,17.35,285.5,52.17,40.56
2018,7,17,7,0,744.0,62.0,3.6,18.0,337.0,56.2,43.91
2018,7,17,7,15,774.0,65.5,3.6,18.75,388.5,59.26,46.32
2018,7,17,7,30,804.0,69.0,3.6,19.5,440.0,62.3,48.64
2018,7,17,7,45,827.0,71.5,3.55,20.3,491.0,71.69,56.37
2018,7,17,8,0,850.0,74.0,3.5,21.1,542.0,74.43,58.31
2018,7,17,8,15,867.0,76.0,3.55,21.95,590.0,76.59,59.74
2018,7,17,8,30,884.0,78.0,3.6,22.8,638.0,78.62,61.05
2018,7,17,8,45,897.0,80.0,3.6,23.6,683.0,80.42,62.17
2018,7,17,9,0,910.0,82.0,3.6,24.4,728.0,137.79,75.02
2018,7,17,9,15,917.0,85.5,3.65,25.15,767.5,198.82,112.79
2018,7,17,9,30,924.0,89.0,3.7,25.9,807.0,260.0,160.08
2018,7,17,9,45,927.5,93.0,3.75,26.6,841.0,320.47,210.73
2018,7,17,10,0,931.0,97.0,3.8,27.3,875.0,380.2,261.57
2018,7,17,10,15,938.0,98.0,3.85,27.9,904.0,438.24,310.52
2018,7,17,10,30,945.0,99.0,3.9,28.5,933.0,495.39,357.57
2018,7,17,10,45,950.0,99.5,3.9,29.1,955.5,550.07,401.29
2018,7,17,11,0,955.0,100.0,3.9,29.7,978.0,603.18,442.38
2018,7,17,11,15,958.5,100.0,3.95,30.1,993.0,653.24,480.46
2018,7,17,11,30,962.0,100.0,4.0,30.5,1008.0,701.15,515.93
2018,7,17,11,45,964.0,100.0,4.05,30.9,1015.5,745.72,548.13
2018,7,17,12,0,966.0,100.0,4.1,31.3,1023.0,787.65,577.75
2018,7,17,12,15,963.5,102.0,4.15,31.45,1022.5,825.02,603.31
2018,7,17,12,30,961.0,104.0,4.2,31.6,1022.0,859.2,625.88
2018,7,17,12,45,956.0,106.0,4.3,31.75,1013.0,887.98,645.03
2018,7,17,13,0,951.0,108.0,4.4,31.9,1004.0,913.15,661.83
2018,7,17,13,15,949.0,107.0,4.45,32.0,989.0,934.54,676.1
2018,7,17,13,30,947.0,106.0,4.5,32.1,974.0,952.13,687.96
2018,7,17,13,45,943.0,105.0,4.55,32.15,952.0,964.03,696.35
2018,7,17,14,0,939.0,104.0,4.6,32.2,930.0,971.96,702.3
2018,7,17,14,15,933.0,102.5,4.65,32.05,901.0,973.56,704.84
2018,7,17,14,30,927.0,101.0,4.7,31.9,872.0,971.17,704.91
2018,7,17,14,45,919.0,99.5,4.75,31.75,837.0,963.0,701.5
2018,7,17,15,0,911.0,98.0,4.8,31.6,802.0,950.99,695.68
2018,7,17,15,15,900.5,96.5,4.8,31.6,761.5,933.0,685.16
2018,7,17,15,30,890.0,95.0,4.8,31.6,721.0,911.5,672.38
2018,7,17,15,45,877.0,92.0,4.85,30.9,676.0,882.83,656.98
2018,7,17,16,0,864.0,89.0,4.9,30.2,631.0,851.09,639.27
2018,7,17,16,15,846.5,86.5,4.9,29.5,583.0,813.34,616.79
2018,7,17,16,30,829.0,84.0,4.9,28.8,535.0,781.56,598.18
2018,7,17,16,45,805.0,81.0,4.9,28.1,484.0,733.25,567.25
2018,7,17,17,0,781.0,78.0,4.9,27.4,433.0,683.58,534.61
2018,7,17,17,15,749.0,74.0,4.85,26.25,381.0,626.19,495.39
2018,7,17,17,30,717.0,70.0,4.8,25.1,329.0,568.78,453.72
2018,7,17,17,45,671.0,65.0,4.75,24.0,277.5,505.15,405.22
2018,7,17,18,0,625.0,60.0,4.7,22.9,226.0,441.05,354.25
2018,7,17,18,15,556.0,53.0,4.55,21.8,177.5,365.67,292.0
2018,7,17,18,30,487.0,46.0,4.4,20.7,129.0,295.91,232.15
2018,7,17,18,45,378.5,37.0,4.3,19.65,89.0,214.44,161.42
2018,7,17,19,0,270.0,28.0,4.2,18.6,49.0,141.09,82.71
2018,7,17,19,15,150.0,16.5,4.2,18.0,26.5,56.27,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.4,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,16.8,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,13.2,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,13.4,5.0,3.93,0.0
2018,7,18,5,15,156.5,17.0,3.05,13.95,28.5,13.38,0.0
2018,7,18,5,30,278.0,29.0,3.1,14.5,52.0,23.97,12.24
2018,7,18,5,45,380.5,37.5,3.15,15.05,91.5,30.87,20.94
2018,7,18,6,0,483.0,46.0,3.2,15.6,131.0,37.89,27.67
2018,7,18,6,15,548.5,52.5,3.2,16.4,178.5,43.12,32.54
2018,7,18,6,30,614.0,59.0,3.2,17.2,226.0,48.41,37.25
2018,7,18,6,45,658.0,64.0,3.2,17.95,276.5,52.36,40.63
2018,7,18,7,0,702.0,69.0,3.2,18.7,327.0,60.89,47.89
2018,7,18,7,15,733.5,73.0,3.2,19.4,378.0,64.1,50.39
2018,7,18,7,30,765.0,77.0,3.2,20.1,429.0,67.26,52.8
2018,7,18,7,45,788.5,80.5,3.15,20.75,479.5,69.84,54.68
2018,7,18,8,0,812.0,84.0,3.1,21.4,530.0,72.34,56.47
2018,7,18,8,15,830.0,86.5,3.15,22.2,577.5,73.97,57.47
2018,7,18,8,30,848.0,89.0,3.2,23.0,625.0,84.39,65.84
2018,7,18,8,45,862.0,91.5,3.2,23.75,669.5,86.29,67.03
2018,7,18,9,0,876.0,94.0,3.2,24.5,714.0,142.28,79.58
2018,7,18,9,15,884.0,97.5,3.3,25.2,753.5,201.63,116.26
2018,7,18,9,30,892.0,101.0,3.4,25.9,793.0,261.26,162.23
2018,7,18,9,45,897.0,104.5,3.5,26.6,826.5,320.12,211.38
2018,7,18,10,0,902.0,108.0,3.6,27.3,860.0,378.44,260.88
2018,7,18,10,15,885.0,122.5,3.7,27.8,881.0,434.75,308.84
2018,7,18,10,30,868.0,137.0,3.8,28.3,902.0,487.66,352.84
2018,7,18,10,45,844.5,156.0,3.85,28.8,915.5,540.15,394.81
2018,7,18,11,0,821.0,175.0,3.9,29.3,929.0,588.31,432.08
2018,7,18,11,15,877.5,142.0,4.0,29.6,959.5,636.1,469.11
2018,7,18,11,30,934.0,109.0,4.1,29.9,990.0,690.98,510.4
2018,7,18,11,45,835.0,175.0,4.15,30.15,967.0,724.37,533.45
2018,7,18,12,0,736.0,241.0,4.2,30.4,944.0,749.65,549.94
2018,7,18,12,15,693.5,266.5,4.3,30.45,928.5,771.83,565.58
2018,7,18,12,30,651.0,292.0,4.4,30.5,913.0,788.88,577.37
2018,7,18,12,45,655.5,286.0,4.55,30.5,907.0,814.88,596.44
2018,7,18,13,0,660.0,280.0,4.7,30.5,901.0,838.12,613.66
2018,7,18,13,15,747.0,223.0,4.8,30.35,915.5,885.95,649.79
2018,7,18,13,30,834.0,166.0,4.9,30.2,930.0,921.38,675.61
2018,7,18,13,45,832.0,162.5,5.0,30.05,909.0,932.47,684.52
2018,7,18,14,0,830.0,159.0,5.1,29.9,888.0,939.8,691.18
2018,7,18,14,15,741.5,198.0,5.15,29.6,833.5,913.29,675.27
2018,7,18,14,30,653.0,237.0,5.2,29.3,779.0,873.72,649.18
2018,7,18,14,45,679.5,211.0,5.3,29.0,754.5,875.65,654.15
2018,7,18,15,0,706.0,185.0,5.4,28.7,730.0,872.98,655.15
2018,7,18,15,15,761.0,151.0,5.4,28.7,710.5,875.74,658.42
2018,7,18,15,30,816.0,117.0,5.4,28.7,691.0,881.32,663.77
2018,7,18,15,45,823.5,107.0,5.55,27.7,654.0,864.01,656.79
2018,7,18,16,0,831.0,97.0,5.7,26.7,617.0,842.72,646.97
2018,7,18,16,15,813.5,93.5,5.8,26.05,569.5,804.15,623.36
2018,7,18,16,30,796.0,90.0,5.9,25.4,522.0,763.27,597.64
2018,7,18,16,45,772.0,86.5,5.95,24.75,472.0,715.36,565.92
2018,7,18,17,0,748.0,83.0,6.0,24.1,422.0,666.16,532.45
2018,7,18,17,15,714.5,79.0,6.0,23.2,371.0,611.89,493.53
2018,7,18,17,30,681.0,75.0,6.0,22.3,320.0,555.05,450.72
2018,7,18,17,45,634.0,69.0,6.0,21.35,269.0,488.36,398.45
2018,7,18,18,0,587.0,63.0,6.0,20.4,218.0,424.08,346.01
2018,7,18,18,15,517.0,55.5,5.8,19.6,171.0,349.3,282.66
2018,7,18,18,30,447.0,48.0,5.6,18.8,124.0,280.27,222.26
2018,7,18,18,45,340.0,38.5,5.4,18.0,85.0,200.72,152.15
2018,7,18,19,0,233.0,29.0,5.2,17.2,46.0,129.42,74.0
2018,7,18,19,15,123.5,15.5,5.05,16.8,24.0,47.97,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.4,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,15.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,12.75,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,12.9,4.0,0.0,0.0
2018,7,19,5,15,132.0,16.5,4.4,13.45,26.0,12.98,0.0
2018,7,19,5,30,237.0,29.0,4.6,14.0,48.0,23.88,11.77
2018,7,19,5,45,335.5,39.5,4.8,14.55,87.0,32.32,22.17
2018,7,19,6,0,434.0,50.0,5.0,15.1,126.0,40.77,30.22
2018,7,19,6,15,498.0,58.5,4.95,15.75,172.5,47.34,36.32
2018,7,19,6,30,562.0,67.0,4.9,16.4,219.0,53.86,42.18
2018,7,19,6,45,604.5,74.5,4.85,17.05,268.5,59.3,46.89
2018,7,19,7,0,647.0,82.0,4.8,17.7,318.0,64.64,51.37
2018,7,19,7,15,678.5,88.5,4.65,18.45,369.0,68.96,54.84
2018,7,19,7,30,710.0,95.0,4.5,19.2,420.0,73.16,58.11
2018,7,19,7,45,731.5,100.5,4.4,19.95,469.0,76.34,60.46
2018,7,19,8,0,753.0,106.0,4.3,20.7,518.0,86.02,68.32
2018,7,19,8,15,772.0,110.0,4.15,21.5,565.5,88.04,69.57
2018,7,19,8,30,791.0,114.0,4.0,22.3,613.0,89.94,70.72
2018,7,19,8,45,804.5,118.5,3.9,23.15,657.0,91.87,71.88
2018,7,19,9,0,818.0,123.0,3.8,24.0,701.0,146.98,85.3
2018,7,19,9,15,838.0,121.5,3.7,24.85,743.0,202.88,119.36
2018,7,19,9,30,858.0,120.0,3.6,25.7,785.0,266.16,167.54
2018,7,19,9,45,877.5,116.0,3.5,26.55,822.0,322.58,213.94
2018,7,19,10,0,897.0,112.0,3.4,27.4,859.0,379.89,261.85
2018,7,19,10,15,903.5,114.0,3.4,28.15,888.0,436.86,309.37
2018,7,19,10,30,910.0,116.0,3.4,28.9,917.0,492.96,354.92
2018,7,19,10,45,915.0,116.5,3.4,29.65,939.0,546.2,396.92
2018,7,19,11,0,920.0,117.0,3.4,30.4,961.0,597.93,436.34
2018,7,19,11,15,911.5,125.0,3.45,31.0,972.0,645.33,471.68
2018,7,19,11,30,903.0,133.0,3.5,31.6,983.0,689.74,503.77
2018,7,19,11,45,916.5,126.5,3.6,32.25,995.0,735.54,536.21
2018,7,19,12,0,930.0,120.0,3.7,32.9,1007.0,779.53,566.65
2018,7,19,12,15,929.5,120.0,3.85,33.25,1006.5,815.96,591.74
2018,7,19,12,30,929.0,120.0,4.0,33.6,1006.0,849.38,613.56
2018,7,19,12,45,922.5,123.0,4.15,33.9,997.0,877.18,631.75
2018,7,19,13,0,916.0,126.0,4.3,34.2,988.0,901.44,647.65
2018,7,19,13,15,914.5,124.0,4.5,34.15,973.0,922.09,662.43
2018,7,19,13,30,913.0,122.0,4.7,34.1,958.0,939.05,674.9
2018,7,19,13,45,904.5,123.5,4.9,34.05,935.0,949.07,683.37
2018,7,19,14,0,896.0,125.0,5.1,34.0,912.0,955.22,689.6
2018,7,19,14,15,878.5,129.0,5.25,33.45,879.5,951.56,690.59
2018,7,19,14,30,861.0,133.0,5.4,32.9,847.0,944.13,689.19
2018,7,19,14,45,855.0,129.0,5.55,32.35,813.0,949.38,696.38
2018,7,19,15,0,849.0,125.0,5.7,31.8,779.0,937.08,691.81
2018,7,19,15,15,836.5,122.5,5.7,31.8,738.5,916.78,679.49
2018,7,19,15,30,824.0,120.0,5.7,31.8,698.0,893.11,664.92
2018,7,19,15,45,805.0,118.5,5.8,30.1,653.0,861.6,649.97
2018,7,19,16,0,786.0,117.0,5.9,28.4,608.0,827.36,632.62
2018,7,19,16,15,765.0,113.0,5.8,27.35,560.0,786.36,607.42
2018,7,19,16,30,744.0,109.0,5.7,26.3,512.0,747.94,583.64
2018,7,19,16,45,719.5,103.5,5.6,25.25,462.0,698.9,551.47
2018,7,19,17,0,695.0,98.0,5.5,24.2,412.0,648.8,517.31
2018,7,19,17,15,664.0,91.5,5.3,23.35,362.0,592.34,475.86
2018,7,19,17,30,633.0,85.0,5.1,22.5,312.0,536.07,433.25
2018,7,19,17,45,591.5,76.5,4.95,21.65,262.5,471.81,382.91
2018,7,19,18,0,550.0,68.0,4.8,20.8,213.0,409.59,332.29
2018,7,19,18,15,487.0,59.0,4.6,20.2,167.0,338.33,272.13
2018,7,19,18,30,424.0,50.0,4.4,19.6,121.0,272.21,214.48
2018,7,19,18,45,330.5,39.0,4.25,18.95,83.0,197.71,148.77
2018,7,19,19,0,237.0,28.0,4.1,18.3,45.0,129.03,70.65
2018,7,19,19,15,126.5,15.0,4.05,17.95,23.5,48.58,0.0
2018,7,19,19,30,16.0,2.0,4.0,17.6,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,69.0,16.5,2.85,13.75,21.5,12.98,0.0
2018,7,20,5,30,126.0,30.0,3.0,14.4,40.0,22.43,10.25
2018,7,20,5,45,195.5,47.5,3.15,15.0,75.5,35.32,24.66
2018,7,20,6,0,265.0,65.0,3.3,15.6,111.0,47.95,36.41
2018,7,20,6,15,322.5,80.0,3.3,16.3,154.0,58.56,46.11
2018,7,20,6,30,380.0,95.0,3.3,17.0,197.0,68.98,55.37
2018,7,20,6,45,422.0,108.5,3.3,17.65,244.0,78.01,63.17
2018,7,20,7,0,464.0,122.0,3.3,18.3,291.0,86.8,70.56
2018,7,20,7,15,501.5,131.5,3.25,19.0,339.0,92.77,75.32
2018,7,20,7,30,539.0,141.0,3.2,19.7,387.0,98.58,79.84
2018,7,20,7,45,568.0,148.5,3.15,20.4,434.5,102.84,82.96
2018,7,20,8,0,597.0,156.0,3.1,21.1,482.0,108.1,86.88
2018,7,20,8,15,622.5,161.0,3.1,21.95,528.0,109.35,87.34
2018,7,20,8,30,648.0,166.0,3.1,22.8,574.0,110.51,87.74
2018,7,20,8,45,669.5,169.5,3.15,23.65,617.0,110.57,87.24
2018,7,20,9,0,691.0,173.0,3.2,24.5,660.0,159.27,98.73
2018,7,20,9,15,721.5,168.0,3.2,25.3,702.0,208.58,128.27
2018,7,20,9,30,752.0,163.0,3.2,26.1,744.0,261.01,167.41
2018,7,20,9,45,784.0,152.0,3.25,26.9,782.0,317.17,212.56
2018,7,20,10,0,816.0,141.0,3.3,27.7,820.0,370.06,256.27
2018,7,20,10,15,823.0,142.5,3.4,28.35,847.0,424.16,301.33
2018,7,20,10,30,830.0,144.0,3.5,29.0,874.0,477.66,344.83
2018,7,20,10,45,835.5,144.5,3.6,29.65,894.5,526.37,383.68
2018,7,20,11,0,841.0,145.0,3.7,30.3,915.0,574.82,421.09
2018,7,20,11,15,844.5,145.0,3.8,30.75,929.0,620.28,455.63
2018,7,20,11,30,848.0,145.0,3.9,31.2,943.0,663.91,487.94
2018,7,20,11,45,850.0,144.5,4.05,31.6,949.5,704.19,517.38
2018,7,20,12,0,852.0,144.0,4.2,32.0,956.0,742.19,544.65
2018,7,20,12,15,856.5,140.5,4.35,32.2,956.5,777.42,570.06
2018,7,20,12,30,861.0,137.0,4.5,32.4,957.0,810.1,592.46
2018,7,20,12,45,865.5,132.0,4.6,32.55,950.5,838.78,611.73
2018,7,20,13,0,870.0,127.0,4.7,32.7,944.0,864.38,628.98
2018,7,20,13,15,866.0,126.0,4.8,32.6,928.5,882.73,642.31
2018,7,20,13,30,862.0,125.0,4.9,32.5,913.0,897.51,653.42
2018,7,20,13,45,857.0,123.5,5.0,32.45,891.0,907.29,661.2
2018,7,20,14,0,852.0,122.0,5.1,32.4,869.0,913.36,666.67
2018,7,20,14,15,845.0,120.0,5.15,32.1,840.5,913.39,668.63
2018,7,20,14,30,838.0,118.0,5.2,31.8,812.0,909.73,668.26
2018,7,20,14,45,829.0,115.5,5.3,31.5,778.0,900.08,664.27
2018,7,20,15,0,820.0,113.0,5.4,31.2,744.0,886.9,657.96
2018,7,20,15,15,799.5,115.0,5.4,31.2,703.5,876.35,652.14
2018,7,20,15,30,779.0,117.0,5.4,31.2,663.0,850.83,636.09
2018,7,20,15,45,771.5,110.0,5.45,30.1,621.5,824.25,622.39
2018,7,20,16,0,764.0,103.0,5.5,29.0,580.0,794.6,606.26
2018,7,20,16,15,743.0,100.0,5.45,28.25,533.5,755.27,581.6
2018,7,20,16,30,722.0,97.0,5.4,27.5,487.0,714.03,555.16
2018,7,20,16,45,695.0,93.0,5.4,26.8,438.5,668.91,525.37
2018,7,20,17,0,668.0,89.0,5.4,26.1,390.0,619.64,491.57
2018,7,20,17,15,632.5,84.0,5.3,25.2,341.0,562.84,450.18
2018,7,20,17,30,597.0,79.0,5.2,24.3,292.0,506.73,407.93
2018,7,20,17,45,548.0,72.0,5.15,23.4,244.0,441.2,356.76
2018,7,20,18,0,499.0,65.0,5.1,22.5,196.0,378.5,305.95
2018,7,20,18,15,413.0,57.0,5.0,21.7,149.5,299.06,239.7
2018,7,20,18,30,327.0,49.0,4.9,20.9,103.0,223.47,175.27
2018,7,20,18,45,254.5,37.0,4.8,20.15,70.5,163.22,121.78
2018,7,20,19,0,182.0,25.0,4.7,19.4,38.0,106.43,54.75
2018,7,20,19,15,96.5,13.5,4.65,19.0,20.0,38.77,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.6,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,4,45,1.5,0.5,2.85,15.15,0.5,0.0,0.0
2018,7,21,5,0,3.0,1.0,2.9,15.2,1.0,0.0,0.0
2018,7,21,5,15,49.0,13.5,3.0,15.65,17.0,10.62,0.0
2018,7,21,5,30,95.0,26.0,3.1,16.1,33.0,19.59,7.69
2018,7,21,5,45,209.0,40.0,3.2,16.6,71.0,30.09,19.98
2018,7,21,6,0,323.0,54.0,3.3,17.1,109.0,40.75,29.91
2018,7,21,6,15,397.5,63.0,3.3,17.7,153.5,47.71,36.33
2018,7,21,6,30,472.0,72.0,3.3,18.3,198.0,56.74,44.37
2018,7,21,6,45,520.0,79.5,3.25,18.95,245.0,61.94,48.84
2018,7,21,7,0,568.0,87.0,3.2,19.6,292.0,67.08,53.1
2018,7,21,7,15,603.0,93.0,3.25,20.3,340.5,70.84,56.05
2018,7,21,7,30,638.0,99.0,3.3,21.0,389.0,74.52,58.86
2018,7,21,7,45,665.0,103.5,3.35,21.7,436.5,76.94,60.55
2018,7,21,8,0,692.0,108.0,3.4,22.4,484.0,79.29,62.15
2018,7,21,8,15,712.5,111.5,3.45,23.1,529.5,80.78,63.01
2018,7,21,8,30,733.0,115.0,3.5,23.8,575.0,89.13,69.63
2018,7,21,8,45,749.0,118.5,3.55,24.5,617.5,90.4,70.27
2018,7,21,9,0,765.0,122.0,3.6,25.2,660.0,142.18,82.72
2018,7,21,9,15,771.0,127.5,3.7,25.8,696.5,197.36,117.44
2018,7,21,9,30,777.0,133.0,3.8,26.4,733.0,252.83,160.31
2018,7,21,9,45,715.0,170.0,3.9,27.0,741.0,306.17,206.96
2018,7,21,10,0,653.0,207.0,4.0,27.6,749.0,357.39,251.6
2018,7,21,10,15,484.5,305.0,4.1,28.0,715.0,401.63,291.26
2018,7,21,10,30,316.0,403.0,4.2,28.4,681.0,428.03,314.51
2018,7,21,10,45,503.5,310.5,4.3,28.85,765.5,483.54,355.8
2018,7,21,11,0,691.0,218.0,4.4,29.3,850.0,552.41,407.79
2018,7,21,11,15,744.0,191.0,4.5,29.6,881.5,601.2,445.16
2018,7,21,11,30,797.0,164.0,4.6,29.9,913.0,653.99,484.94
2018,7,21,11,45,808.0,159.0,4.7,30.15,923.5,696.49,516.53
2018,7,21,12,0,819.0,154.0,4.8,30.4,934.0,737.31,546.42
2018,7,21,12,15,826.5,149.0,4.9,30.5,936.0,762.13,565.48
2018,7,21,12,30,834.0,144.0,5.0,30.6,938.0,795.3,589.16
2018,7,21,12,45,842.0,137.5,5.1,30.75,933.5,825.1,609.7
2018,7,21,13,0,850.0,131.0,5.2,30.9,929.0,852.0,628.29
2018,7,21,13,15,847.5,130.0,5.25,30.75,915.0,871.34,642.31
2018,7,21,13,30,845.0,129.0,5.3,30.6,901.0,887.22,654.13
2018,7,21,13,45,841.0,127.0,5.4,30.5,879.5,897.31,662.31
2018,7,21,14,0,837.0,125.0,5.5,30.4,858.0,903.75,668.18
2018,7,21,14,15,830.5,123.5,5.5,30.15,831.0,904.7,670.3
2018,7,21,14,30,824.0,122.0,5.5,29.9,804.0,902.02,670.11
2018,7,21,14,45,816.0,119.0,5.55,29.65,770.5,892.9,665.93
2018,7,21,15,0,808.0,116.0,5.6,29.4,737.0,892.48,667.87
2018,7,21,15,15,795.5,113.5,5.6,29.4,698.0,872.47,655.38
2018,7,21,15,30,783.0,111.0,5.6,29.4,659.0,849.27,640.8
2018,7,21,15,45,769.5,107.5,5.65,28.6,617.0,821.09,624.98
2018,7,21,16,0,756.0,104.0,5.7,27.8,575.0,790.15,606.98
2018,7,21,16,15,738.5,100.0,5.7,27.15,529.5,752.79,583.46
2018,7,21,16,30,721.0,96.0,5.7,26.5,484.0,713.36,558.05
2018,7,21,16,45,696.5,91.5,5.7,25.85,436.5,669.49,528.82
2018,7,21,17,0,672.0,87.0,5.7,25.2,389.0,621.37,495.68
2018,7,21,17,15,638.0,82.0,5.55,24.4,340.5,565.42,454.37
2018,7,21,17,30,604.0,77.0,5.4,23.6,292.0,510.03,412.19
2018,7,21,17,45,557.0,70.5,5.3,22.8,244.5,445.91,361.68
2018,7,21,18,0,510.0,64.0,5.2,22.0,197.0,384.42,311.43
2018,7,21,18,15,397.5,58.0,5.05,21.25,148.0,292.75,235.04
2018,7,21,18,30,285.0,52.0,4.9,20.5,99.0,208.47,163.55
2018,7,21,18,45,213.0,38.0,4.7,19.8,66.5,148.3,110.34
2018,7,21,19,0,141.0,24.0,4.5,19.1,34.0,90.69,43.41
2018,7,21,19,15,76.0,13.0,4.45,18.65,18.0,32.48,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.2,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,17.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
