Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,13,15,884.0,136.0,4.7,27.55,905.0,966.12,712.89
2018,8,20,13,30,880.0,136.0,4.8,27.4,889.0,982.01,725.21
2018,8,20,13,45,874.0,134.0,4.9,27.3,864.5,990.23,732.44
2018,8,20,14,0,868.0,132.0,5.0,27.2,840.0,994.48,737.21
2018,8,20,14,15,860.0,129.5,5.1,26.85,809.0,1007.04,748.52
2018,8,20,14,30,852.0,127.0,5.2,26.5,778.0,1000.73,747.23
2018,8,20,14,45,842.0,124.5,5.25,26.2,741.5,988.53,741.64
2018,8,20,15,0,832.0,122.0,5.3,25.9,705.0,972.53,733.55
2018,8,20,15,15,817.0,118.5,5.3,25.9,662.0,946.96,717.69
2018,8,20,15,30,802.0,115.0,5.3,25.9,619.0,918.02,699.54
2018,8,20,15,45,785.0,110.5,5.35,24.75,572.5,883.0,680.46
2018,8,20,16,0,768.0,106.0,5.4,23.6,526.0,845.18,658.94
2018,8,20,16,15,746.5,100.0,5.4,22.75,476.5,804.72,633.94
2018,8,20,16,30,725.0,94.0,5.4,21.9,427.0,756.88,602.84
2018,8,20,16,45,694.0,88.5,5.35,21.1,376.0,700.42,564.05
2018,8,20,17,0,663.0,83.0,5.3,20.3,325.0,643.5,523.68
2018,8,20,17,15,542.0,78.0,5.2,19.35,255.5,521.13,429.68
2018,8,20,17,30,421.0,73.0,5.1,18.4,186.0,399.56,331.78
2018,8,20,17,45,393.5,59.5,4.95,17.45,146.5,352.9,292.32
2018,8,20,18,0,366.0,46.0,4.8,16.5,107.0,300.58,246.05
2018,8,20,18,15,299.0,36.0,4.7,15.85,74.5,232.93,183.69
2018,8,20,18,30,232.0,26.0,4.6,15.2,42.0,164.2,85.36
2018,8,20,18,45,123.5,14.5,4.45,14.6,22.0,63.88,0.0
2018,8,20,19,0,15.0,3.0,4.3,14.0,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.35,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,11.9,5.0,3.93,0.0
2018,8,21,5,45,126.5,18.5,2.7,12.45,29.0,14.06,0.0
2018,8,21,6,0,220.0,32.0,3.0,13.0,53.0,24.34,14.1
2018,8,21,6,15,250.0,42.0,3.05,13.45,79.5,31.79,22.16
2018,8,21,6,30,280.0,52.0,3.1,13.9,106.0,39.06,29.08
2018,8,21,6,45,140.0,62.0,3.15,14.35,89.0,45.73,35.23
2018,8,21,7,0,0.0,72.0,3.2,14.8,72.0,54.33,42.92
2018,8,21,7,15,0.0,79.5,3.1,15.4,79.5,60.15,47.94
2018,8,21,7,30,0.0,87.0,3.0,16.0,87.0,65.92,52.78
2018,8,21,7,45,0.5,111.0,2.95,16.55,111.0,82.91,67.35
2018,8,21,8,0,1.0,135.0,2.9,17.1,135.0,99.61,81.39
2018,8,21,8,15,6.0,161.0,2.85,17.7,164.0,117.41,96.16
2018,8,21,8,30,11.0,187.0,2.8,18.3,193.0,134.91,110.44
2018,8,21,8,45,26.0,217.0,2.75,18.95,233.5,149.23,115.89
2018,8,21,9,0,41.0,247.0,2.7,19.6,274.0,174.46,134.21
2018,8,21,9,15,66.5,280.0,2.7,20.05,326.5,206.2,157.41
2018,8,21,9,30,92.0,313.0,2.7,20.5,379.0,242.18,184.17
2018,8,21,9,45,160.5,327.5,2.75,20.95,449.5,281.46,212.57
2018,8,21,10,0,229.0,342.0,2.8,21.4,520.0,331.3,249.9
2018,8,21,10,15,265.5,349.5,2.9,21.85,563.0,373.91,282.69
2018,8,21,10,30,302.0,357.0,3.0,22.3,606.0,420.48,318.35
2018,8,21,10,45,399.0,339.5,3.1,22.8,678.0,488.45,369.59
2018,8,21,11,0,496.0,322.0,3.2,23.3,750.0,563.79,425.81
2018,8,21,11,15,600.0,283.5,3.3,23.6,809.5,634.98,479.11
2018,8,21,11,30,704.0,245.0,3.4,23.9,869.0,714.01,537.35
2018,8,21,11,45,719.5,239.0,3.5,24.25,881.0,759.26,569.86
2018,8,21,12,0,735.0,233.0,3.6,24.6,893.0,803.14,601.09
2018,8,21,12,15,726.0,237.5,3.7,24.7,889.0,834.41,623.36
2018,8,21,12,30,717.0,242.0,3.8,24.8,885.0,862.35,643.18
2018,8,21,12,45,702.0,248.5,3.9,24.9,872.5,883.34,658.0
2018,8,21,13,0,687.0,255.0,4.0,25.0,860.0,900.5,670.19
2018,8,21,13,15,686.0,250.5,4.1,24.95,845.0,917.05,682.81
2018,8,21,13,30,685.0,246.0,4.2,24.9,830.0,930.14,693.15
2018,8,21,13,45,682.0,240.0,4.3,24.8,808.0,936.41,699.1
2018,8,21,14,0,679.0,234.0,4.4,24.7,786.0,939.05,702.74
2018,8,21,14,15,670.0,228.5,4.5,24.4,756.0,932.68,700.79
2018,8,21,14,30,661.0,223.0,4.6,24.1,726.0,922.71,696.82
2018,8,21,14,45,649.5,216.0,4.65,23.85,690.0,905.37,687.31
2018,8,21,15,0,638.0,209.0,4.7,23.6,654.0,884.7,675.5
2018,8,21,15,15,620.0,202.0,4.7,23.6,612.5,854.6,655.92
2018,8,21,15,30,602.0,195.0,4.7,23.6,571.0,814.09,629.07
2018,8,21,15,45,575.5,186.5,4.75,22.55,523.5,770.13,601.91
2018,8,21,16,0,549.0,178.0,4.8,21.5,476.0,724.63,572.89
2018,8,21,16,15,520.5,166.5,4.75,20.8,427.5,672.93,537.29
2018,8,21,16,30,492.0,155.0,4.7,20.1,379.0,620.61,500.36
2018,8,21,16,45,457.5,141.5,4.7,19.4,330.0,560.99,456.86
2018,8,21,17,0,423.0,128.0,4.7,18.7,281.0,502.08,412.52
2018,8,21,17,15,371.0,113.5,4.55,18.0,232.0,430.41,355.88
2018,8,21,17,30,319.0,99.0,4.4,17.3,183.0,361.99,300.04
2018,8,21,17,45,265.5,80.0,4.25,16.55,139.5,277.42,229.49
2018,8,21,18,0,212.0,61.0,4.1,15.8,96.0,212.3,172.84
2018,8,21,18,15,140.0,41.5,3.95,15.45,61.0,141.08,109.08
2018,8,21,18,30,68.0,22.0,3.8,15.1,26.0,68.93,26.46
2018,8,21,18,45,35.5,11.5,3.6,14.7,13.5,24.15,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.3,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.2,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,11.35,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,12.0,3.0,2.36,0.0
2018,8,22,5,45,57.0,16.0,1.3,12.65,20.5,12.59,0.0
2018,8,22,6,0,99.0,29.0,1.4,13.3,38.0,21.87,11.88
2018,8,22,6,15,95.0,45.5,1.6,13.95,58.5,33.59,23.67
2018,8,22,6,30,91.0,62.0,1.8,14.6,79.0,45.69,34.83
2018,8,22,6,45,57.5,81.0,1.95,15.2,93.0,59.03,46.88
2018,8,22,7,0,24.0,100.0,2.1,15.8,107.0,71.61,57.99
2018,8,22,7,15,21.0,117.5,2.1,16.35,124.5,85.31,69.84
2018,8,22,7,30,18.0,135.0,2.1,16.9,142.0,97.63,80.24
2018,8,22,7,45,44.0,164.0,2.1,17.45,184.5,113.29,93.32
2018,8,22,8,0,70.0,193.0,2.1,18.0,227.0,131.16,108.05
2018,8,22,8,15,132.5,219.0,2.1,18.55,291.0,142.73,117.2
2018,8,22,8,30,195.0,245.0,2.1,19.1,355.0,158.02,129.38
2018,8,22,8,45,372.5,226.0,2.1,19.7,458.5,160.33,116.95
2018,8,22,9,0,550.0,207.0,2.1,20.3,562.0,196.22,130.31
2018,8,22,9,15,641.5,188.5,2.15,20.9,628.0,243.96,161.86
2018,8,22,9,30,733.0,170.0,2.2,21.5,694.0,300.83,205.09
2018,8,22,9,45,760.5,166.0,2.25,22.1,733.0,358.04,252.89
2018,8,22,10,0,788.0,162.0,2.3,22.7,772.0,420.15,304.26
2018,8,22,10,15,800.5,163.0,2.4,23.25,802.5,477.55,351.56
2018,8,22,10,30,813.0,164.0,2.5,23.8,833.0,534.98,397.53
2018,8,22,10,45,824.0,162.5,2.65,24.4,856.0,589.4,440.07
2018,8,22,11,0,835.0,161.0,2.8,25.0,879.0,643.03,480.78
2018,8,22,11,15,841.5,160.5,2.9,25.4,894.5,693.48,518.29
2018,8,22,11,30,848.0,160.0,3.0,25.8,910.0,742.19,553.64
2018,8,22,11,45,853.0,158.5,3.1,26.25,917.5,786.95,585.38
2018,8,22,12,0,858.0,157.0,3.2,26.7,925.0,829.31,614.86
2018,8,22,12,15,855.0,159.0,3.25,26.95,923.5,865.64,639.09
2018,8,22,12,30,852.0,161.0,3.3,27.2,922.0,898.7,660.69
2018,8,22,12,45,846.0,162.5,3.4,27.45,912.0,925.24,678.24
2018,8,22,13,0,840.0,164.0,3.5,27.7,902.0,948.08,693.42
2018,8,22,13,15,838.0,161.0,3.6,27.75,885.5,966.56,706.39
2018,8,22,13,30,836.0,158.0,3.7,27.8,869.0,981.24,717.01
2018,8,22,13,45,832.0,155.0,3.85,27.8,845.5,990.11,724.43
2018,8,22,14,0,828.0,152.0,4.0,27.8,822.0,995.03,729.44
2018,8,22,14,15,820.5,148.5,4.1,27.55,791.5,992.06,729.82
2018,8,22,14,30,813.0,145.0,4.2,27.3,761.0,985.15,727.76
2018,8,22,14,45,803.5,141.0,4.3,27.1,724.5,971.9,721.45
2018,8,22,15,0,794.0,137.0,4.4,26.9,688.0,954.92,712.72
2018,8,22,15,15,778.0,133.0,4.4,26.9,645.0,928.08,696.25
2018,8,22,15,30,762.0,129.0,4.4,26.9,602.0,905.4,682.69
2018,8,22,15,45,744.0,123.5,4.5,25.85,556.0,868.85,662.63
2018,8,22,16,0,726.0,118.0,4.6,24.8,510.0,829.73,640.6
2018,8,22,16,15,703.0,111.5,4.6,24.0,461.0,782.75,611.12
2018,8,22,16,30,680.0,105.0,4.6,23.2,412.0,734.1,579.67
2018,8,22,16,45,646.0,97.5,4.6,22.35,360.5,674.02,538.8
2018,8,22,17,0,612.0,90.0,4.6,21.5,309.0,613.82,496.41
2018,8,22,17,15,563.5,81.5,4.55,20.45,258.0,542.17,442.98
2018,8,22,17,30,515.0,73.0,4.5,19.4,207.0,472.53,388.2
2018,8,22,17,45,445.5,62.0,4.4,18.4,159.0,389.46,319.73
2018,8,22,18,0,376.0,51.0,4.3,17.4,111.0,311.7,252.82
2018,8,22,18,15,271.0,37.0,4.2,16.75,72.0,218.24,168.9
2018,8,22,18,30,166.0,23.0,4.1,16.1,33.0,126.99,36.63
2018,8,22,18,45,83.0,11.5,3.95,15.45,16.5,44.39,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.1,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,8,23,5,45,100.0,17.0,2.15,12.55,24.5,13.38,0.0
2018,8,23,6,0,175.0,30.0,2.4,13.3,45.0,22.71,12.25
2018,8,23,6,15,249.0,45.5,2.55,13.85,83.5,34.23,24.17
2018,8,23,6,30,323.0,61.0,2.7,14.4,122.0,45.63,34.77
2018,8,23,6,45,201.0,76.0,2.9,14.95,118.0,55.46,43.74
2018,8,23,7,0,79.0,91.0,3.1,15.5,114.0,65.67,52.82
2018,8,23,7,15,61.0,118.5,3.05,15.95,138.5,84.47,69.26
2018,8,23,7,30,43.0,146.0,3.0,16.4,163.0,101.54,83.86
2018,8,23,7,45,70.5,172.0,3.0,16.85,204.0,118.06,97.74
2018,8,23,8,0,98.0,198.0,3.0,17.3,245.0,134.27,111.12
2018,8,23,8,15,170.0,218.0,3.05,17.85,309.5,143.01,117.93
2018,8,23,8,30,242.0,238.0,3.1,18.4,374.0,149.18,122.5
2018,8,23,8,45,412.5,215.0,3.1,18.9,470.5,151.67,109.35
2018,8,23,9,0,583.0,192.0,3.1,19.4,567.0,192.66,126.78
2018,8,23,9,15,672.0,177.0,3.15,19.9,635.5,243.68,161.54
2018,8,23,9,30,761.0,162.0,3.2,20.4,704.0,304.26,208.57
2018,8,23,9,45,746.0,179.0,3.3,20.9,732.0,364.6,260.81
2018,8,23,10,0,731.0,196.0,3.4,21.4,760.0,422.64,310.52
2018,8,23,10,15,742.0,198.0,3.5,21.8,789.0,478.62,357.17
2018,8,23,10,30,753.0,200.0,3.6,22.2,818.0,534.6,402.6
2018,8,23,10,45,762.0,201.0,3.7,22.65,840.5,588.45,445.14
2018,8,23,11,0,771.0,202.0,3.8,23.1,863.0,641.52,485.9
2018,8,23,11,15,775.0,203.0,3.9,23.35,877.0,690.3,522.91
2018,8,23,11,30,779.0,204.0,4.0,23.6,891.0,737.29,557.8
2018,8,23,11,45,780.5,205.0,4.1,23.9,897.5,780.43,589.14
2018,8,23,12,0,782.0,206.0,4.2,24.2,904.0,821.13,618.22
2018,8,23,12,15,774.5,210.0,4.25,24.25,900.5,854.49,642.04
2018,8,23,12,30,767.0,214.0,4.3,24.3,897.0,884.49,663.31
2018,8,23,12,45,755.5,218.5,4.4,24.4,885.5,907.94,679.97
2018,8,23,13,0,744.0,223.0,4.5,24.5,874.0,927.61,693.98
2018,8,23,13,15,740.0,220.5,4.55,24.4,857.5,943.86,706.2
2018,8,23,13,30,736.0,218.0,4.6,24.3,841.0,956.44,715.93
2018,8,23,13,45,730.0,213.5,4.7,24.2,817.0,961.43,721.06
2018,8,23,14,0,724.0,209.0,4.8,24.1,793.0,962.62,723.82
2018,8,23,14,15,714.5,204.5,4.85,23.8,762.5,956.63,722.0
2018,8,23,14,30,705.0,200.0,4.9,23.5,732.0,946.93,717.81
2018,8,23,14,45,693.0,194.5,4.95,23.2,695.5,930.19,708.82
2018,8,23,15,0,681.0,189.0,5.0,22.9,659.0,910.02,697.51
2018,8,23,15,15,663.0,182.5,5.0,22.9,616.5,879.78,677.94
2018,8,23,15,30,645.0,176.0,5.0,22.9,574.0,846.66,656.28
2018,8,23,15,45,623.5,168.0,5.0,22.0,528.5,806.14,631.38
2018,8,23,16,0,602.0,160.0,5.0,21.1,483.0,763.43,604.39
2018,8,23,16,15,574.5,150.0,5.0,20.45,434.0,703.99,563.66
2018,8,23,16,30,547.0,140.0,5.0,19.8,385.0,652.28,527.58
2018,8,23,16,45,510.5,130.0,5.0,19.1,336.0,592.87,484.22
2018,8,23,17,0,474.0,120.0,5.0,18.4,287.0,534.19,440.0
2018,8,23,17,15,425.0,105.5,4.9,17.65,237.0,462.35,383.44
2018,8,23,17,30,376.0,91.0,4.8,16.9,187.0,393.38,327.14
2018,8,23,17,45,312.5,74.0,4.7,16.2,141.5,315.61,261.37
2018,8,23,18,0,249.0,57.0,4.6,15.5,96.0,243.42,198.2
2018,8,23,18,15,171.5,38.5,4.5,15.05,60.5,168.12,128.91
2018,8,23,18,30,94.0,20.0,4.4,14.6,25.0,86.9,7.55
2018,8,23,18,45,47.0,10.0,4.25,14.15,12.5,27.91,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,10.5,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,11.1,3.0,0.0,0.0
2018,8,24,5,45,70.0,16.0,2.4,11.7,21.5,12.59,0.0
2018,8,24,6,0,124.0,29.0,2.7,12.3,40.0,21.79,11.27
2018,8,24,6,15,178.0,47.0,2.8,12.8,74.0,34.99,24.89
2018,8,24,6,30,232.0,65.0,2.9,13.3,108.0,47.94,36.94
2018,8,24,6,45,141.0,81.0,3.0,13.85,109.5,58.0,46.18
2018,8,24,7,0,50.0,97.0,3.1,14.4,111.0,69.99,56.88
2018,8,24,7,15,28.5,112.5,3.0,14.9,121.0,80.41,65.96
2018,8,24,7,30,7.0,128.0,2.9,15.4,131.0,92.94,76.68
2018,8,24,7,45,10.5,146.0,2.85,15.95,151.0,105.6,87.28
2018,8,24,8,0,14.0,164.0,2.8,16.5,171.0,118.16,97.63
2018,8,24,8,15,23.5,188.0,2.75,17.1,201.0,134.4,110.94
2018,8,24,8,30,33.0,212.0,2.7,17.7,231.0,143.17,117.72
2018,8,24,8,45,50.0,243.5,2.6,18.3,274.5,165.6,128.73
2018,8,24,9,0,67.0,275.0,2.5,18.9,318.0,194.19,149.13
2018,8,24,9,15,168.5,290.0,2.55,19.5,407.5,227.98,170.52
2018,8,24,9,30,270.0,305.0,2.6,20.1,497.0,276.59,204.77
2018,8,24,9,45,451.0,269.0,2.6,20.7,608.5,333.72,245.01
2018,8,24,10,0,632.0,233.0,2.6,21.3,720.0,413.51,304.76
2018,8,24,10,15,673.5,225.5,2.7,21.8,761.5,470.8,350.83
2018,8,24,10,30,715.0,218.0,2.8,22.3,803.0,531.47,398.69
2018,8,24,10,45,726.0,218.5,2.9,22.8,826.0,584.36,439.87
2018,8,24,11,0,737.0,219.0,3.0,23.3,849.0,636.76,479.57
2018,8,24,11,15,743.5,219.5,3.1,23.7,864.0,685.45,515.79
2018,8,24,11,30,750.0,220.0,3.2,24.1,879.0,732.67,550.12
2018,8,24,11,45,754.5,218.5,3.3,24.55,886.0,774.98,580.25
2018,8,24,12,0,759.0,217.0,3.4,25.0,893.0,815.07,608.3
2018,8,24,12,15,750.0,222.0,3.5,25.15,889.0,847.37,631.05
2018,8,24,12,30,741.0,227.0,3.6,25.3,885.0,876.28,651.29
2018,8,24,12,45,727.0,233.0,3.7,25.45,873.0,898.16,666.54
2018,8,24,13,0,713.0,239.0,3.8,25.6,861.0,916.21,679.17
2018,8,24,13,15,709.5,235.5,3.9,25.65,844.5,931.49,690.58
2018,8,24,13,30,706.0,232.0,4.0,25.7,828.0,943.17,699.63
2018,8,24,13,45,701.0,227.0,4.1,25.7,804.5,948.34,704.55
2018,8,24,14,0,696.0,222.0,4.2,25.7,781.0,949.8,706.93
2018,8,24,14,15,686.5,217.0,4.25,25.5,750.5,943.16,704.29
2018,8,24,14,30,677.0,212.0,4.3,25.3,720.0,932.89,699.34
2018,8,24,14,45,665.0,205.0,4.35,25.05,683.5,914.67,689.21
2018,8,24,15,0,653.0,198.0,4.4,24.8,647.0,893.09,676.82
2018,8,24,15,15,634.5,191.5,4.4,24.8,605.0,862.52,657.28
2018,8,24,15,30,616.0,185.0,4.4,24.8,563.0,829.14,635.72
2018,8,24,15,45,594.0,176.5,4.45,24.0,517.5,780.06,604.86
2018,8,24,16,0,572.0,168.0,4.5,23.2,472.0,737.9,578.45
2018,8,24,16,15,544.0,157.5,4.5,22.45,424.0,686.78,544.13
2018,8,24,16,30,516.0,147.0,4.5,21.7,376.0,634.98,508.37
2018,8,24,16,45,478.0,134.5,4.45,20.95,326.0,572.5,463.03
2018,8,24,17,0,440.0,122.0,4.4,20.2,276.0,510.95,416.96
2018,8,24,17,15,391.5,107.0,4.3,19.3,227.0,440.28,361.96
2018,8,24,17,30,343.0,92.0,4.2,18.4,178.0,372.55,307.23
2018,8,24,17,45,281.5,74.0,4.1,17.5,133.5,296.47,243.51
2018,8,24,18,0,220.0,56.0,4.0,16.6,89.0,225.82,182.22
2018,8,24,18,15,148.5,36.5,3.9,16.0,55.0,141.21,105.99
2018,8,24,18,30,77.0,17.0,3.8,15.4,21.0,73.17,0.0
2018,8,24,18,45,38.5,8.5,3.7,14.8,10.5,23.12,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.9,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.6,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,11.25,23.5,12.98,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.9,44.0,22.66,11.59
2018,8,25,6,15,248.5,47.0,2.15,12.55,84.0,35.27,25.12
2018,8,25,6,30,330.0,64.0,2.3,13.2,124.0,47.75,36.76
2018,8,25,6,45,309.5,80.5,2.45,13.8,151.5,58.72,46.82
2018,8,25,7,0,289.0,97.0,2.6,14.4,179.0,70.18,57.05
2018,8,25,7,15,299.5,116.5,2.55,15.1,216.5,82.8,68.01
2018,8,25,7,30,310.0,136.0,2.5,15.8,254.0,94.99,78.34
2018,8,25,7,45,375.0,148.0,2.45,16.45,311.0,100.4,82.59
2018,8,25,8,0,440.0,160.0,2.4,17.1,368.0,107.76,88.44
2018,8,25,8,15,562.0,151.0,2.35,17.85,446.0,103.88,84.54
2018,8,25,8,30,684.0,142.0,2.3,18.6,524.0,100.23,80.9
2018,8,25,8,45,707.0,146.5,2.25,19.4,570.5,131.16,84.9
2018,8,25,9,0,730.0,151.0,2.2,20.2,617.0,188.33,116.53
2018,8,25,9,15,725.5,165.0,2.15,20.9,653.0,249.37,162.88
2018,8,25,9,30,721.0,179.0,2.1,21.6,689.0,309.69,212.75
2018,8,25,9,45,706.0,197.5,2.1,22.35,717.5,368.92,262.73
2018,8,25,10,0,691.0,216.0,2.1,23.1,746.0,425.87,309.93
2018,8,25,10,15,701.5,219.5,2.1,23.75,775.0,480.82,353.97
2018,8,25,10,30,712.0,223.0,2.1,24.4,804.0,535.86,396.67
2018,8,25,10,45,720.0,225.5,2.1,25.05,826.5,588.6,436.31
2018,8,25,11,0,728.0,228.0,2.1,25.7,849.0,640.61,474.09
2018,8,25,11,15,733.5,229.0,2.15,26.25,863.5,688.82,508.54
2018,8,25,11,30,739.0,230.0,2.2,26.8,878.0,735.5,541.02
2018,8,25,11,45,742.5,230.5,2.25,27.3,885.5,778.49,570.33
2018,8,25,12,0,746.0,231.0,2.3,27.8,893.0,819.28,597.58
2018,8,25,12,15,758.5,223.0,2.45,28.25,895.0,857.58,623.85
2018,8,25,12,30,771.0,215.0,2.6,28.7,897.0,893.43,648.24
2018,8,25,12,45,785.0,204.0,2.7,29.1,892.5,925.04,669.12
2018,8,25,13,0,799.0,193.0,2.8,29.5,888.0,943.62,680.94
2018,8,25,13,15,797.0,190.0,3.0,29.6,872.0,961.53,694.12
2018,8,25,13,30,795.0,187.0,3.2,29.7,856.0,975.72,704.98
2018,8,25,13,45,791.5,182.5,3.35,29.8,832.0,983.27,711.31
2018,8,25,14,0,788.0,178.0,3.5,29.9,808.0,997.47,722.14
2018,8,25,14,15,780.5,173.5,3.65,29.65,777.5,993.3,722.13
2018,8,25,14,30,773.0,169.0,3.8,29.4,747.0,985.26,719.82
2018,8,25,14,45,763.0,163.5,3.95,29.2,710.0,969.88,712.6
2018,8,25,15,0,753.0,158.0,4.1,29.0,673.0,950.88,703.01
2018,8,25,15,15,735.5,153.5,4.1,29.0,630.0,922.25,685.56
2018,8,25,15,30,718.0,149.0,4.1,29.0,587.0,890.55,666.03
2018,8,25,15,45,698.0,142.5,4.3,27.9,540.5,851.51,645.02
2018,8,25,16,0,678.0,136.0,4.5,26.8,494.0,810.05,621.66
2018,8,25,16,15,652.0,127.5,4.6,25.85,444.0,759.02,590.16
2018,8,25,16,30,626.0,119.0,4.7,24.9,394.0,706.6,556.64
2018,8,25,16,45,588.5,110.0,4.75,23.95,342.5,643.24,513.43
2018,8,25,17,0,551.0,101.0,4.8,23.0,291.0,580.07,468.35
2018,8,25,17,15,498.0,90.0,4.7,21.8,240.0,498.87,406.79
2018,8,25,17,30,445.0,79.0,4.6,20.6,189.0,427.81,350.41
2018,8,25,17,45,373.5,65.0,4.55,19.45,142.0,344.91,281.8
2018,8,25,18,0,302.0,51.0,4.5,18.3,95.0,268.47,215.76
2018,8,25,18,15,204.0,34.5,4.35,17.45,59.0,181.9,134.89
2018,8,25,18,30,106.0,18.0,4.2,16.6,23.0,88.21,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.75,11.5,29.73,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.25,10.4,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,11.0,2.0,0.0,0.0
2018,8,26,5,45,130.0,15.5,2.9,11.6,25.5,12.2,0.0
2018,8,26,6,0,243.0,29.0,3.2,12.2,49.0,23.89,11.99
2018,8,26,6,15,342.5,41.5,3.25,12.8,91.5,33.97,23.88
2018,8,26,6,30,442.0,54.0,3.3,13.4,134.0,43.98,33.36
2018,8,26,6,45,274.0,74.5,3.4,14.0,129.5,54.33,42.87
2018,8,26,7,0,106.0,95.0,3.5,14.6,125.0,68.25,55.29
2018,8,26,7,15,82.5,120.5,3.45,15.2,146.5,84.11,69.15
2018,8,26,7,30,59.0,146.0,3.4,15.8,168.0,101.52,84.09
2018,8,26,7,45,207.0,158.0,3.3,16.45,252.5,106.11,87.6
2018,8,26,8,0,355.0,170.0,3.2,17.1,337.0,115.68,95.33
2018,8,26,8,15,573.5,137.0,3.15,17.8,441.0,96.6,78.36
2018,8,26,8,30,792.0,104.0,3.1,18.5,545.0,85.33,68.24
2018,8,26,8,45,811.0,107.5,3.0,19.2,591.5,120.74,73.44
2018,8,26,9,0,830.0,111.0,2.9,19.9,638.0,182.19,107.69
2018,8,26,9,15,845.0,113.0,2.95,20.6,680.0,243.86,154.32
2018,8,26,9,30,860.0,115.0,3.0,21.3,722.0,306.76,206.95
2018,8,26,9,45,871.0,117.0,3.0,21.95,758.0,371.85,262.65
2018,8,26,10,0,882.0,119.0,3.0,22.6,794.0,433.34,314.99
2018,8,26,10,15,893.5,119.0,3.1,23.2,824.5,493.43,365.17
2018,8,26,10,30,905.0,119.0,3.2,23.8,855.0,553.08,413.46
2018,8,26,10,45,914.0,118.0,3.3,24.4,878.5,609.87,458.12
2018,8,26,11,0,923.0,117.0,3.4,25.0,902.0,665.38,500.42
2018,8,26,11,15,928.5,116.5,3.5,25.4,917.0,717.46,539.41
2018,8,26,11,30,934.0,116.0,3.6,25.8,932.0,767.45,575.92
2018,8,26,11,45,938.0,115.0,3.7,26.2,939.5,813.57,608.76
2018,8,26,12,0,942.0,114.0,3.8,26.6,947.0,856.99,637.53
2018,8,26,12,15,938.0,115.0,3.9,26.8,943.5,892.69,661.39
2018,8,26,12,30,934.0,116.0,4.0,27.0,940.0,924.82,682.86
2018,8,26,12,45,928.0,117.5,4.1,27.2,929.0,951.96,700.99
2018,8,26,13,0,922.0,119.0,4.2,27.4,918.0,975.23,716.64
2018,8,26,13,15,919.0,117.5,4.3,27.4,900.5,994.51,730.32
2018,8,26,13,30,916.0,116.0,4.4,27.4,883.0,1009.83,741.53
2018,8,26,13,45,911.0,114.0,4.55,27.4,858.5,1018.68,748.92
2018,8,26,14,0,906.0,112.0,4.7,27.4,834.0,1023.42,754.1
2018,8,26,14,15,898.0,109.5,4.75,27.05,801.5,1020.58,754.81
2018,8,26,14,30,890.0,107.0,4.8,26.7,769.0,1013.67,753.0
2018,8,26,14,45,879.0,105.0,4.9,26.4,731.0,1000.36,747.28
2018,8,26,15,0,868.0,103.0,5.0,26.1,693.0,983.27,739.07
2018,8,26,15,15,853.5,99.5,5.0,26.1,649.0,969.79,731.74
2018,8,26,15,30,839.0,96.0,5.0,26.1,605.0,940.06,713.27
2018,8,26,15,45,818.5,93.5,5.1,24.95,557.0,902.7,693.32
2018,8,26,16,0,798.0,91.0,5.2,23.8,509.0,862.65,670.91
2018,8,26,16,15,771.0,86.5,5.15,22.95,457.5,812.09,638.57
2018,8,26,16,30,744.0,82.0,5.1,22.1,406.0,759.87,604.21
2018,8,26,16,45,706.5,77.0,5.05,21.25,353.0,702.07,564.59
2018,8,26,17,0,669.0,72.0,5.0,20.4,300.0,639.8,520.11
2018,8,26,17,15,616.0,66.0,4.9,19.45,248.0,565.42,464.31
2018,8,26,17,30,563.0,60.0,4.8,18.5,196.0,493.45,407.0
2018,8,26,17,45,483.5,51.5,4.7,17.55,148.0,404.49,332.58
2018,8,26,18,0,404.0,43.0,4.6,16.6,100.0,321.76,260.02
2018,8,26,18,15,277.5,30.5,4.55,16.0,62.0,217.65,159.87
2018,8,26,18,30,151.0,18.0,4.5,15.4,24.0,86.75,0.0
2018,8,26,18,45,75.5,9.0,4.45,14.8,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.25,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,12.7,2.0,0.0,0.0
2018,8,27,5,45,131.0,15.5,3.2,13.2,25.0,12.2,0.0
2018,8,27,6,0,246.0,29.0,3.5,13.7,48.0,23.95,11.34
2018,8,27,6,15,344.5,39.5,3.55,14.25,88.5,32.35,22.27
2018,8,27,6,30,443.0,50.0,3.6,14.8,129.0,40.78,30.32
2018,8,27,6,45,303.5,65.0,3.7,15.35,127.5,48.18,37.17
2018,8,27,7,0,164.0,80.0,3.8,15.9,126.0,57.91,45.87
2018,8,27,7,15,182.0,100.0,3.7,16.45,160.5,70.98,57.3
2018,8,27,7,30,200.0,120.0,3.6,17.0,195.0,83.63,68.12
2018,8,27,7,45,270.0,134.0,3.55,17.55,251.0,93.21,76.08
2018,8,27,8,0,340.0,148.0,3.5,18.1,307.0,98.66,80.36
2018,8,27,8,15,479.5,143.5,3.5,18.65,394.5,97.73,79.11
2018,8,27,8,30,619.0,139.0,3.5,19.2,482.0,96.98,78.03
2018,8,27,8,45,663.0,137.5,3.45,19.75,533.0,125.96,80.58
2018,8,27,9,0,707.0,136.0,3.4,20.3,584.0,179.11,110.09
2018,8,27,9,15,690.5,152.5,3.4,20.8,613.5,237.9,156.24
2018,8,27,9,30,674.0,169.0,3.4,21.3,643.0,294.57,204.52
2018,8,27,9,45,666.0,185.5,3.45,21.8,673.5,351.67,253.48
2018,8,27,10,0,658.0,202.0,3.5,22.3,704.0,407.4,300.62
2018,8,27,10,15,719.0,184.0,3.55,22.7,751.5,466.7,348.72
2018,8,27,10,30,780.0,166.0,3.6,23.1,799.0,531.08,399.96
2018,8,27,10,45,791.0,165.0,3.7,23.55,821.5,584.35,442.09
2018,8,27,11,0,802.0,164.0,3.8,24.0,844.0,636.9,482.54
2018,8,27,11,15,808.5,164.0,3.85,24.3,859.0,686.3,519.78
2018,8,27,11,30,815.0,164.0,3.9,24.6,874.0,734.04,554.93
2018,8,27,11,45,820.0,162.0,4.0,24.9,881.0,777.02,586.22
2018,8,27,12,0,825.0,160.0,4.1,25.2,888.0,817.65,615.32
2018,8,27,12,15,827.5,158.5,4.15,25.4,887.5,854.08,640.22
2018,8,27,12,30,830.0,157.0,4.2,25.6,887.0,887.56,662.73
2018,8,27,12,45,831.0,154.5,4.3,25.75,878.5,915.63,681.9
2018,8,27,13,0,832.0,152.0,4.4,25.9,870.0,940.27,698.83
2018,8,27,13,15,828.0,150.0,4.45,25.85,853.0,957.14,710.93
2018,8,27,13,30,824.0,148.0,4.5,25.8,836.0,970.19,720.64
2018,8,27,13,45,817.5,146.0,4.6,25.75,811.5,976.95,726.69
2018,8,27,14,0,811.0,144.0,4.7,25.7,787.0,979.79,730.46
2018,8,27,14,15,802.0,141.0,4.7,25.45,756.0,975.21,729.17
2018,8,27,14,30,793.0,138.0,4.7,25.2,725.0,966.78,725.47
2018,8,27,14,45,781.5,134.0,4.75,24.95,688.0,951.06,717.31
2018,8,27,15,0,770.0,130.0,4.8,24.7,651.0,931.73,706.75
2018,8,27,15,15,753.0,127.0,4.8,24.7,609.0,911.75,694.71
2018,8,27,15,30,736.0,124.0,4.8,24.7,567.0,881.85,675.75
2018,8,27,15,45,715.5,118.5,4.8,23.75,520.5,842.91,652.8
2018,8,27,16,0,695.0,113.0,4.8,22.8,474.0,801.65,627.73
2018,8,27,16,15,669.0,106.5,4.75,22.1,425.5,752.32,595.26
2018,8,27,16,30,643.0,100.0,4.7,21.4,377.0,701.66,561.03
2018,8,27,16,45,606.5,92.5,4.65,20.7,326.5,640.29,517.65
2018,8,27,17,0,570.0,85.0,4.6,20.0,276.0,579.15,472.99
2018,8,27,17,15,518.0,76.0,4.5,19.2,227.0,505.62,416.21
2018,8,27,17,30,466.0,67.0,4.4,18.4,178.0,434.64,358.6
2018,8,27,17,45,391.0,56.0,4.3,17.55,133.0,349.98,287.33
2018,8,27,18,0,316.0,45.0,4.2,16.7,88.0,270.15,217.29
2018,8,27,18,15,210.0,30.5,4.1,16.2,54.0,181.34,128.64
2018,8,27,18,30,104.0,16.0,4.0,15.7,20.0,62.61,0.0
2018,8,27,18,45,52.0,8.0,3.9,15.15,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,28,5,15,5.5,1.0,1.75,11.65,1.0,0.0,0.0
2018,8,28,5,30,11.0,2.0,2.1,12.2,2.0,0.0,0.0
2018,8,28,5,45,101.0,15.5,2.45,12.8,22.5,12.2,0.0
2018,8,28,6,0,191.0,29.0,2.8,13.4,43.0,21.99,9.31
2018,8,28,6,15,286.0,42.0,2.9,13.9,82.5,31.92,21.87
2018,8,28,6,30,381.0,55.0,3.0,14.4,122.0,44.45,33.57
2018,8,28,6,45,256.0,49.5,3.05,14.9,101.0,37.1,27.41
2018,8,28,7,0,131.0,44.0,3.1,15.4,80.0,33.45,24.25
2018,8,28,7,15,65.5,44.5,3.1,15.85,62.5,34.79,25.4
2018,8,28,7,30,0.0,45.0,3.1,16.3,45.0,34.4,24.95
2018,8,28,7,45,0.0,60.5,3.1,16.75,60.5,46.36,35.36
2018,8,28,8,0,0.0,76.0,3.1,17.2,76.0,58.37,45.67
2018,8,28,8,15,0.0,96.5,3.15,17.8,96.5,73.66,58.64
2018,8,28,8,30,0.0,117.0,3.2,18.4,117.0,88.35,70.91
2018,8,28,8,45,0.5,133.0,3.25,19.05,133.5,100.04,76.81
2018,8,28,9,0,1.0,149.0,3.3,19.7,150.0,112.07,86.08
2018,8,28,9,15,4.5,176.0,3.35,20.2,179.5,132.64,102.05
2018,8,28,9,30,8.0,203.0,3.4,20.7,209.0,153.98,118.48
2018,8,28,9,45,10.5,219.0,3.45,21.25,227.0,167.97,129.02
2018,8,28,10,0,13.0,235.0,3.5,21.8,245.0,182.48,139.93
2018,8,28,10,15,18.5,267.0,3.6,22.15,281.5,210.59,161.47
2018,8,28,10,30,24.0,299.0,3.7,22.5,318.0,239.92,183.79
2018,8,28,10,45,24.5,308.0,3.8,22.9,328.0,253.75,194.05
2018,8,28,11,0,25.0,317.0,3.9,23.3,338.0,265.98,203.06
2018,8,28,11,15,81.0,336.0,4.0,23.55,406.0,323.19,247.26
2018,8,28,11,30,137.0,355.0,4.1,23.8,474.0,396.6,303.18
2018,8,28,11,45,489.0,248.0,4.15,24.05,677.0,605.51,463.57
2018,8,28,12,0,841.0,141.0,4.2,24.3,880.0,804.62,610.25
2018,8,28,12,15,875.5,124.5,4.3,24.4,892.5,853.85,643.4
2018,8,28,12,30,910.0,108.0,4.4,24.5,905.0,901.24,676.0
2018,8,28,12,45,906.5,108.0,4.45,24.6,895.0,928.22,694.31
2018,8,28,13,0,903.0,108.0,4.5,24.7,885.0,951.5,710.23
2018,8,28,13,15,901.0,107.0,4.55,24.7,869.0,971.42,724.45
2018,8,28,13,30,899.0,106.0,4.6,24.7,853.0,987.5,736.23
2018,8,28,13,45,896.0,103.5,4.6,24.7,829.5,997.16,743.43
2018,8,28,14,0,893.0,101.0,4.6,24.7,806.0,1002.79,748.12
2018,8,28,14,15,887.0,98.5,4.65,24.5,775.5,1001.43,749.33
2018,8,28,14,30,881.0,96.0,4.7,24.3,745.0,996.07,748.03
2018,8,28,14,45,872.5,93.5,4.7,24.1,708.5,984.29,742.12
2018,8,28,15,0,864.0,91.0,4.7,23.9,672.0,968.71,733.75
2018,8,28,15,15,849.5,88.5,4.7,23.9,629.0,943.64,718.35
2018,8,28,15,30,835.0,86.0,4.7,23.9,586.0,915.27,700.68
2018,8,28,15,45,819.0,83.0,4.7,23.1,540.0,892.81,689.33
2018,8,28,16,0,803.0,80.0,4.7,22.3,494.0,856.08,667.57
2018,8,28,16,15,781.5,76.0,4.65,21.65,445.0,810.66,638.43
2018,8,28,16,30,760.0,72.0,4.6,21.0,396.0,763.3,607.2
2018,8,28,16,45,727.5,67.5,4.55,20.4,344.5,704.73,566.52
2018,8,28,17,0,695.0,63.0,4.5,19.8,293.0,645.71,524.11
2018,8,28,17,15,645.5,57.0,4.4,19.05,241.5,572.38,468.83
2018,8,28,17,30,596.0,51.0,4.3,18.3,190.0,506.17,416.33
2018,8,28,17,45,517.0,44.0,4.15,17.55,142.5,418.07,342.11
2018,8,28,18,0,438.0,37.0,4.0,16.8,95.0,336.37,269.49
2018,8,28,18,15,301.0,26.5,3.85,16.3,58.5,225.05,154.16
2018,8,28,18,30,164.0,16.0,3.7,15.8,22.0,91.51,0.0
2018,8,28,18,45,82.0,8.0,3.55,15.25,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.05,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,152.5,14.0,1.65,13.3,24.0,11.02,0.0
2018,8,29,6,0,285.0,25.0,1.8,13.9,46.0,20.72,7.68
2018,8,29,6,15,392.0,34.0,1.95,14.6,87.5,28.12,18.49
2018,8,29,6,30,499.0,43.0,2.1,15.3,129.0,35.65,25.72
2018,8,29,6,45,564.0,50.0,2.2,15.95,178.5,41.36,31.05
2018,8,29,7,0,629.0,57.0,2.3,16.6,228.0,47.1,36.2
2018,8,29,7,15,671.5,62.0,2.25,17.15,279.5,55.29,43.35
2018,8,29,7,30,714.0,67.0,2.2,17.7,331.0,59.53,46.89
2018,8,29,7,45,743.5,71.0,2.2,18.2,382.0,62.77,49.48
2018,8,29,8,0,773.0,75.0,2.2,18.7,433.0,65.96,51.97
2018,8,29,8,15,796.0,78.5,2.2,19.3,482.5,68.6,53.92
2018,8,29,8,30,819.0,82.0,2.2,19.9,532.0,71.16,55.8
2018,8,29,8,45,835.5,85.0,2.25,20.5,577.5,119.89,69.64
2018,8,29,9,0,852.0,88.0,2.3,21.1,623.0,181.32,105.07
2018,8,29,9,15,867.0,89.0,2.35,21.65,664.5,242.61,152.02
2018,8,29,9,30,882.0,90.0,2.4,22.2,706.0,304.91,204.52
2018,8,29,9,45,894.0,91.5,2.5,22.8,742.5,367.39,258.38
2018,8,29,10,0,906.0,93.0,2.6,23.4,779.0,430.03,311.71
2018,8,29,10,15,914.0,94.0,2.7,23.9,808.5,490.39,362.14
2018,8,29,10,30,922.0,95.0,2.8,24.4,838.0,549.89,410.31
2018,8,29,10,45,928.5,95.5,2.95,24.85,860.5,607.04,455.43
2018,8,29,11,0,935.0,96.0,3.1,25.3,883.0,662.65,498.05
2018,8,29,11,15,939.0,96.0,3.25,25.6,897.5,714.39,537.05
2018,8,29,11,30,943.0,96.0,3.4,25.9,912.0,763.86,573.52
2018,8,29,11,45,946.0,96.0,3.55,26.25,919.5,810.06,605.84
2018,8,29,12,0,949.0,96.0,3.7,26.6,927.0,853.48,634.96
2018,8,29,12,15,946.5,97.5,3.8,26.7,925.0,890.73,660.15
2018,8,29,12,30,944.0,99.0,3.9,26.8,923.0,924.48,682.97
2018,8,29,12,45,939.5,100.5,4.05,26.95,913.0,952.82,702.34
2018,8,29,13,0,935.0,102.0,4.2,27.1,903.0,977.32,719.24
2018,8,29,13,15,933.0,100.0,4.35,27.0,886.0,996.74,733.61
2018,8,29,13,30,931.0,98.0,4.5,26.9,869.0,1012.15,745.5
2018,8,29,13,45,927.0,96.5,4.6,26.85,845.0,1022.06,753.52
2018,8,29,14,0,923.0,95.0,4.7,26.8,821.0,1027.85,759.33
2018,8,29,14,15,916.0,93.5,4.8,26.5,789.5,1026.54,761.38
2018,8,29,14,30,909.0,92.0,4.9,26.2,758.0,1021.14,760.88
2018,8,29,14,45,899.0,90.0,5.0,25.9,720.0,1008.18,755.4
2018,8,29,15,0,889.0,88.0,5.1,25.6,682.0,991.35,747.38
2018,8,29,15,15,874.5,86.0,5.1,25.6,638.5,966.42,732.19
2018,8,29,15,30,860.0,84.0,5.1,25.6,595.0,938.11,714.68
2018,8,29,15,45,842.0,81.0,5.15,24.6,547.5,902.15,694.86
2018,8,29,16,0,824.0,78.0,5.2,23.6,500.0,873.86,680.11
2018,8,29,16,15,798.5,75.0,5.15,22.9,449.0,825.46,648.97
2018,8,29,16,30,773.0,72.0,5.1,22.2,398.0,775.29,615.85
2018,8,29,16,45,736.0,67.5,5.05,21.5,345.0,712.44,572.18
2018,8,29,17,0,699.0,63.0,5.0,20.8,292.0,649.46,526.85
2018,8,29,17,15,644.0,58.0,4.85,20.1,239.5,577.8,472.47
2018,8,29,17,30,589.0,53.0,4.7,19.4,187.0,504.54,413.9
2018,8,29,17,45,467.0,44.5,4.55,18.65,133.5,387.07,315.96
2018,8,29,18,0,345.0,36.0,4.4,17.9,80.0,280.63,223.47
2018,8,29,18,15,202.5,22.0,4.1,17.4,45.0,165.49,105.6
2018,8,29,18,30,60.0,8.0,3.8,16.9,10.0,35.18,0.0
2018,8,29,18,45,30.0,4.0,3.55,16.45,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.75,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.2,1.0,0.0,0.0
2018,8,30,5,45,14.0,4.5,1.35,14.7,5.5,3.54,0.0
2018,8,30,6,0,22.0,8.0,1.5,15.2,10.0,6.33,0.0
2018,8,30,6,15,29.0,14.0,1.65,15.65,18.0,11.37,4.07
2018,8,30,6,30,36.0,20.0,1.8,16.1,26.0,16.12,8.51
2018,8,30,6,45,32.0,24.0,1.9,16.55,31.0,19.19,11.39
2018,8,30,7,0,28.0,28.0,2.0,17.0,36.0,22.19,14.1
2018,8,30,7,15,14.0,35.5,1.95,17.25,39.5,28.19,19.42
2018,8,30,7,30,0.0,43.0,1.9,17.5,43.0,32.86,23.48
2018,8,30,7,45,0.0,48.5,1.8,17.75,48.5,37.1,27.11
2018,8,30,8,0,0.0,54.0,1.7,18.0,54.0,41.36,30.71
2018,8,30,8,15,0.0,71.0,1.7,18.4,71.0,54.52,41.97
2018,8,30,8,30,0.0,88.0,1.7,18.8,88.0,67.73,53.12
2018,8,30,8,45,3.0,120.5,1.65,19.25,122.5,91.48,69.69
2018,8,30,9,0,6.0,153.0,1.6,19.7,157.0,115.54,88.58
2018,8,30,9,15,12.0,181.0,1.65,20.15,189.5,137.69,105.59
2018,8,30,9,30,18.0,209.0,1.7,20.6,222.0,160.95,123.4
2018,8,30,9,45,41.5,270.0,1.75,21.05,301.0,212.0,162.3
2018,8,30,10,0,65.0,331.0,1.8,21.5,380.0,269.88,206.0
2018,8,30,10,15,81.5,344.5,1.9,21.95,408.5,295.79,225.28
2018,8,30,10,30,98.0,358.0,2.0,22.4,437.0,323.79,246.26
